ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 00:00,2,0.000,ALERT,214.19,302.37,59.975,1462593603,"201051344000645","219011344069620",0.00,14.70,0,298.77,306.28,0.0,0.0,0.000,396928.1,396928.1,29356,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593605,476828.00
05/07/2016 00:00,2,0.000,ALERT,212.83,300.27,59.965,1462593603,"274151322000085","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,659914.1,659914.1,22952,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593607,476829.00
05/07/2016 00:00,2,0.000,ALERT,214.19,302.07,59.965,1462593603,"201051344000633","219011344069620",0.00,14.00,0,296.96,306.28,0.0,0.0,0.000,387865.1,387865.1,29825,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593609,476830.00
05/07/2016 00:00,2,0.000,ALERT,213.74,302.37,59.986,1462593603,"201051344000469","219011344069620",0.00,13.70,0,297.87,306.28,0.0,0.0,0.000,389209.3,389209.3,29767,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593611,476831.00
05/07/2016 00:00,2,0.000,ALERT,213.51,301.77,59.965,1462593603,"201051344000646","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,393135.5,393135.5,34326,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593613,476832.00
05/07/2016 00:00,2,0.000,ALERT,212.38,299.67,60.002,1462593603,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,671203.5,671203.5,23173,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593614,476833.00
05/07/2016 00:00,2,0.000,ALERT,213.96,302.37,59.965,1462593603,"201051344000585","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,399427.7,399427.7,34330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593616,476834.00
05/07/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1462593603,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,396845.4,396845.4,34124,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593618,476835.00
05/07/2016 00:00,2,0.000,ALERT,214.19,302.98,59.970,1462593603,"201051344000582","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,390399.8,390399.8,34297,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593620,476836.00
05/07/2016 00:00,2,0.000,ALERT,213.29,301.77,59.938,1462593603,"201051344000955","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,402302.0,402302.0,34235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593621,476837.00
05/07/2016 00:00,2,0.000,ALERT,212.61,299.67,59.970,1462593603,"274151322000094","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,540141.4,540141.4,24148,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593623,476838.00
05/07/2016 00:00,2,0.000,ALERT,213.51,302.98,59.970,1462593603,"201051344000579","219011344069620",0.00,14.70,0,299.37,306.58,0.0,0.0,0.000,402907.8,402907.8,9841,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593625,476839.00
05/07/2016 00:00,2,0.000,ALERT,213.74,302.37,59.965,1462593603,"201051344000890","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,399473.1,399473.1,34255,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593627,476840.00
05/07/2016 00:00,2,0.000,ALERT,213.96,301.77,59.970,1462593603,"201051344000438","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,401604.8,401604.8,34263,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593629,476841.00
05/07/2016 00:00,2,0.000,ALERT,213.96,301.17,59.965,1462593603,"201051344000417","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,394473.2,394473.2,34417,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593631,476842.00
05/07/2016 00:00,2,0.000,ALERT,212.61,300.87,59.970,1462593603,"274151322000083","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,665215.7,665215.7,23239,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593632,476843.00
05/07/2016 00:00,2,0.000,ALERT,213.06,299.97,59.954,1462593603,"274151322000076","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,707974.1,707974.1,23239,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593634,476844.00
05/07/2016 00:00,2,0.000,ALERT,213.51,303.28,59.970,1462593603,"201051344000868","219011344069620",0.00,14.30,0,299.37,307.18,0.0,0.0,0.000,388247.3,388247.3,29492,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593636,476845.00
05/07/2016 00:00,2,0.000,ALERT,212.61,301.47,59.959,1462593603,"274151322000095","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,700794.5,700794.5,23142,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593638,476846.00
05/07/2016 00:00,2,0.000,ALERT,213.51,302.37,59.954,1462593603,"201051344000988","219011344069620",0.00,14.30,0,296.36,305.98,0.0,0.0,0.000,385547.4,385547.4,29787,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593640,476847.00
05/07/2016 00:00,2,0.000,ALERT,213.51,301.17,59.965,1462593603,"201051344001025","219011344069620",0.00,13.70,0,298.77,304.48,0.0,0.0,0.000,399281.4,399281.4,34303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593641,476848.00
05/07/2016 00:00,2,0.000,ALERT,213.51,302.68,59.928,1462593603,"201051344000458","219011344069620",0.00,15.00,0,299.07,306.28,0.0,0.0,0.000,396239.8,396239.8,29709,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593643,476849.00
05/07/2016 00:00,2,0.000,ALERT,214.19,302.37,59.975,1462593603,"201051344000853","219011344069620",0.00,14.00,0,298.77,306.28,0.0,0.0,0.000,394726.6,394726.6,29307,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593645,476850.00
05/07/2016 00:00,2,0.000,ALERT,213.96,302.07,59.965,1462593603,"201051344000685","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,401115.9,401115.9,34140,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593647,476851.00
05/07/2016 00:00,2,0.000,ALERT,213.96,301.47,59.975,1462593603,"201051344000917","219011344069620",0.00,15.00,0,297.87,303.28,0.0,0.0,0.000,398056.1,398056.1,34137,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593649,476852.00
05/07/2016 00:00,2,0.000,ALERT,213.96,302.37,59.965,1462593603,"201051344001145","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,403247.8,403247.8,33999,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593651,476853.00
05/07/2016 00:00,2,0.000,ALERT,213.74,301.47,59.954,1462593603,"201051344000651","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,395368.0,395368.0,34359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593652,476854.00
05/07/2016 00:00,2,0.000,ALERT,212.16,299.97,59.933,1462593603,"274151322000088","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,643591.5,643591.5,22914,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593654,476855.00
05/07/2016 00:00,2,0.000,ALERT,213.29,299.67,59.959,1462593603,"274151322000068","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,539857.5,539857.5,24356,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593656,476856.00
05/07/2016 00:00,2,0.000,ALERT,213.29,301.77,59.965,1462593603,"201051344001135","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,391566.4,391566.4,34309,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593658,476857.00
05/07/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1462593603,"201051344000594","219011344069620",0.00,14.30,0,298.47,307.48,0.0,0.0,0.000,399696.3,399696.3,29751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593660,476858.00
05/07/2016 00:00,2,0.000,ALERT,213.96,301.77,59.965,1462593603,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.38,0.0,0.0,0.000,398329.4,398329.4,34318,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593661,476859.00
05/07/2016 00:00,2,0.000,ALERT,212.38,300.87,59.954,1462593603,"274151322000054","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,657593.3,657593.3,22944,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593663,476860.00
05/07/2016 00:00,2,0.000,ALERT,213.96,302.68,59.949,1462593603,"201051344000867","219011344069620",0.00,15.00,0,298.47,306.58,0.0,0.0,0.000,387535.4,387535.4,29752,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593665,476861.00
05/07/2016 00:00,2,0.000,ALERT,213.74,302.07,59.965,1462593603,"201051344001093","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,397044.3,397044.3,34188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593667,476862.00
05/07/2016 00:00,2,0.000,ALERT,213.51,302.68,59.986,1462593603,"201051344000900","219011344069620",0.00,14.00,0,298.47,306.28,0.0,0.0,0.000,403014.2,403014.2,29135,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593669,476863.00
05/07/2016 00:00,2,0.000,ALERT,213.96,302.07,59.928,1462593603,"201051344000648","219011344069620",0.00,13.70,0,298.17,305.98,0.0,0.0,0.000,395343.4,395343.4,29437,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593670,476864.00
05/07/2016 00:00,2,0.000,ALERT,213.74,303.28,59.986,1462593603,"201051344000569","219011344069620",0.00,14.30,0,299.37,306.88,0.0,0.0,0.000,404230.7,404230.7,29074,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593672,476865.00
05/07/2016 00:00,2,0.000,ALERT,213.74,302.98,59.965,1462593603,"201051344000983","219011344069620",0.00,14.30,0,299.07,306.28,0.0,0.0,0.000,395858.4,395858.4,29542,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593674,476866.00
05/07/2016 00:00,2,0.000,ALERT,213.74,302.37,59.959,1462593603,"201051344001158","219011344069620",0.00,13.70,0,298.17,305.98,0.0,0.0,0.000,390404.9,390404.9,29806,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462593676,476867.00
05/07/2016 00:00,2,0.000,ALERT,214.19,303.28,59.922,1462593603,"201051344000576","219011344069620",0.00,14.00,0,298.47,306.88,0.0,0.0,0.000,397284.9,397284.9,29217,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593678,476868.00
05/07/2016 00:00,2,0.000,ALERT,212.61,299.07,59.975,1462593603,"274151322000087","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,631482.5,631482.5,23023,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462593679,476869.00
05/07/2016 00:15,2,0.000,ALERT,213.74,302.37,60.007,1462594504,"201051344000645","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,396928.1,396928.1,29358,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594506,476870.00
05/07/2016 00:15,2,0.000,ALERT,213.06,301.17,60.002,1462594504,"274151322000085","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,659914.1,659914.1,22954,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594507,476871.00
05/07/2016 00:15,2,0.000,ALERT,213.96,302.07,60.023,1462594504,"201051344000633","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,387865.1,387865.1,29827,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594509,476872.00
05/07/2016 00:15,2,0.000,ALERT,213.51,302.37,60.007,1462594504,"201051344000469","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,389209.3,389209.3,29769,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594511,476873.00
05/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.965,1462594504,"201051344000646","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,393135.5,393135.5,34328,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594513,476874.00
05/07/2016 00:15,2,0.000,ALERT,212.83,300.57,60.002,1462594504,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,671203.5,671203.5,23175,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594515,476875.00
05/07/2016 00:15,2,0.000,ALERT,213.29,301.47,59.954,1462594504,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,399427.7,399427.7,34332,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594516,476876.00
05/07/2016 00:15,2,0.000,ALERT,213.06,301.17,59.991,1462594504,"201051344001230","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,396845.4,396845.4,34126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594518,476877.00
05/07/2016 00:15,2,0.000,ALERT,213.74,301.77,59.996,1462594504,"201051344000582","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,390399.8,390399.8,34299,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594520,476878.00
05/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.944,1462594504,"201051344000955","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,402302.0,402302.0,34237,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594522,476879.00
05/07/2016 00:15,2,0.000,ALERT,213.29,300.57,59.981,1462594504,"274151322000094","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,540141.4,540141.4,24150,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594524,476880.00
05/07/2016 00:15,2,0.000,ALERT,213.51,303.28,59.986,1462594504,"201051344000579","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,402907.8,402907.8,9843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594525,476881.00
05/07/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1462594504,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,399473.1,399473.1,34257,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594527,476882.00
05/07/2016 00:15,2,0.000,ALERT,213.29,301.17,60.002,1462594504,"201051344000438","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,401604.8,401604.8,34265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594529,476883.00
05/07/2016 00:15,2,0.000,ALERT,213.51,300.57,59.944,1462594504,"201051344000417","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,394473.2,394473.2,34419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594531,476884.00
05/07/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1462594504,"274151322000083","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,665215.7,665215.7,23241,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594532,476885.00
05/07/2016 00:15,2,0.000,ALERT,213.74,301.47,59.970,1462594504,"274151322000076","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,707974.1,707974.1,23241,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594534,476886.00
05/07/2016 00:15,2,0.000,ALERT,213.29,303.28,59.949,1462594504,"201051344000868","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,388247.3,388247.3,29494,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594536,476887.00
05/07/2016 00:15,2,0.000,ALERT,213.29,302.07,59.949,1462594504,"274151322000095","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,700794.5,700794.5,23144,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594538,476888.00
05/07/2016 00:15,2,0.000,ALERT,213.29,302.37,60.007,1462594504,"201051344000988","219011344069620",0.00,13.30,0,298.17,305.08,0.0,0.0,0.000,385547.4,385547.4,29789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594540,476889.00
05/07/2016 00:15,2,0.000,ALERT,213.06,300.27,59.986,1462594504,"201051344001025","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,399281.4,399281.4,34305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594542,476890.00
05/07/2016 00:15,2,0.000,ALERT,213.29,302.68,59.981,1462594504,"201051344000458","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,396239.8,396239.8,29711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594543,476891.00
05/07/2016 00:15,2,0.000,ALERT,213.96,302.37,59.981,1462594504,"201051344000853","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,394726.6,394726.6,29309,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594545,476892.00
05/07/2016 00:15,2,0.000,ALERT,213.74,301.17,59.991,1462594504,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,401115.9,401115.9,34142,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594547,476893.00
05/07/2016 00:15,2,0.000,ALERT,213.51,300.57,59.996,1462594504,"201051344000917","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,398056.1,398056.1,34139,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594549,476894.00
05/07/2016 00:15,2,0.000,ALERT,213.51,301.47,59.991,1462594504,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,403247.8,403247.8,34001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594550,476895.00
05/07/2016 00:15,2,0.000,ALERT,213.51,300.57,59.954,1462594504,"201051344000651","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,395368.0,395368.0,34361,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594552,476896.00
05/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.986,1462594504,"274151322000088","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,643591.5,643591.5,22916,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594554,476897.00
05/07/2016 00:15,2,0.000,ALERT,213.96,300.27,59.986,1462594504,"274151322000068","219011344069620",0.00,14.30,0,298.47,301.47,0.0,0.0,0.000,539857.5,539857.5,24358,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594556,476898.00
05/07/2016 00:15,2,0.000,ALERT,213.06,301.17,59.991,1462594504,"201051344001135","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,391566.4,391566.4,34311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594558,476899.00
05/07/2016 00:15,2,0.000,ALERT,213.06,302.98,60.034,1462594504,"201051344000594","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,399696.3,399696.3,29753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594560,476900.00
05/07/2016 00:15,2,0.000,ALERT,213.51,300.87,60.002,1462594504,"201051344001203","219011344069620",0.00,13.30,0,299.67,305.68,0.0,0.0,0.000,398329.4,398329.4,34320,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594561,476901.00
05/07/2016 00:15,2,0.000,ALERT,213.29,302.07,59.991,1462594504,"274151322000054","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,657593.3,657593.3,22946,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594563,476902.00
05/07/2016 00:15,2,0.000,ALERT,213.74,302.68,60.023,1462594504,"201051344000867","219011344069620",0.00,14.00,0,300.57,305.68,0.0,0.0,0.000,387535.4,387535.4,29754,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594565,476903.00
05/07/2016 00:15,2,0.000,ALERT,213.51,301.17,60.002,1462594504,"201051344001093","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,397044.3,397044.3,34190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594567,476904.00
05/07/2016 00:15,2,0.000,ALERT,213.51,302.98,60.002,1462594504,"201051344000900","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,403014.2,403014.2,29137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594568,476905.00
05/07/2016 00:15,2,0.000,ALERT,213.51,302.07,60.007,1462594504,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,395343.4,395343.4,29439,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594570,476906.00
05/07/2016 00:15,2,0.000,ALERT,213.51,303.28,60.002,1462594504,"201051344000569","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,404230.7,404230.7,29076,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594572,476907.00
05/07/2016 00:15,2,0.000,ALERT,213.51,302.98,60.007,1462594504,"201051344000983","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,395858.4,395858.4,29544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594574,476908.00
05/07/2016 00:15,2,0.000,ALERT,213.51,302.37,60.023,1462594504,"201051344001158","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,390404.9,390404.9,29808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594576,476909.00
05/07/2016 00:15,2,0.000,ALERT,213.96,303.28,60.007,1462594504,"201051344000576","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,397284.9,397284.9,29219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462594577,476910.00
05/07/2016 00:15,2,0.000,ALERT,213.29,300.87,60.034,1462594504,"274151322000087","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,631482.5,631482.5,23025,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462594579,476911.00
05/07/2016 00:30,2,0.000,ALERT,213.74,302.37,59.975,1462595403,"201051344000645","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,396928.1,396928.1,29360,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595405,476912.00
05/07/2016 00:30,2,0.000,ALERT,212.61,299.67,59.970,1462595403,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,659914.1,659914.1,22956,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595407,476913.00
05/07/2016 00:30,2,0.000,ALERT,213.96,302.07,59.986,1462595403,"201051344000633","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,387865.1,387865.1,29829,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595409,476914.00
05/07/2016 00:30,2,0.000,ALERT,213.29,302.07,59.959,1462595403,"201051344000469","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,389209.3,389209.3,29771,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595411,476915.00
05/07/2016 00:30,2,0.000,ALERT,212.83,300.87,59.981,1462595403,"201051344000646","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,393135.5,393135.5,34330,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595412,476916.00
05/07/2016 00:30,2,0.000,ALERT,212.38,300.27,59.986,1462595403,"274151322000052","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,671203.5,671203.5,23177,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595414,476917.00
05/07/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1462595403,"201051344001230","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,396845.4,396845.4,34128,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595417,476918.00
05/07/2016 00:30,2,0.000,ALERT,213.51,301.77,59.981,1462595403,"201051344000582","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,390399.8,390399.8,34301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595419,476919.00
05/07/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1462595403,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,402302.0,402302.0,34239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595421,476920.00
05/07/2016 00:30,2,0.000,ALERT,212.61,299.37,59.959,1462595403,"274151322000094","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,540141.4,540141.4,24152,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595423,476921.00
05/07/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1462595403,"201051344000579","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,402907.8,402907.8,9845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595424,476922.00
05/07/2016 00:30,2,0.000,ALERT,212.83,301.47,59.991,1462595403,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,399473.1,399473.1,34259,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595426,476923.00
05/07/2016 00:30,2,0.000,ALERT,213.06,300.87,59.996,1462595403,"201051344000438","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,401604.8,401604.8,34267,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595428,476924.00
05/07/2016 00:30,2,0.000,ALERT,213.29,300.27,59.996,1462595403,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,394473.2,394473.2,34421,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595430,476925.00
05/07/2016 00:30,2,0.000,ALERT,212.61,299.67,60.007,1462595403,"274151322000083","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,665215.7,665215.7,23243,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595432,476926.00
05/07/2016 00:30,2,0.000,ALERT,213.06,299.67,59.996,1462595403,"274151322000076","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,707974.1,707974.1,23243,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595433,476927.00
05/07/2016 00:30,2,0.000,ALERT,213.29,302.98,60.028,1462595403,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,388247.3,388247.3,29496,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595435,476928.00
05/07/2016 00:30,2,0.000,ALERT,212.38,301.17,60.012,1462595403,"274151322000095","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,700794.5,700794.5,23146,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595437,476929.00
05/07/2016 00:30,2,0.000,ALERT,213.06,302.07,59.996,1462595403,"201051344000988","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,385547.4,385547.4,29791,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595439,476930.00
05/07/2016 00:30,2,0.000,ALERT,212.83,300.27,60.018,1462595403,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,399281.4,399281.4,34307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595440,476931.00
05/07/2016 00:30,2,0.000,ALERT,213.06,302.37,60.007,1462595403,"201051344000458","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,396239.8,396239.8,29713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595442,476932.00
05/07/2016 00:30,2,0.000,ALERT,213.74,302.37,60.007,1462595403,"201051344000853","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,394726.6,394726.6,29311,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595444,476933.00
05/07/2016 00:30,2,0.000,ALERT,213.51,301.17,60.018,1462595403,"201051344000685","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,401115.9,401115.9,34144,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595446,476934.00
05/07/2016 00:30,2,0.000,ALERT,213.29,300.57,59.996,1462595403,"201051344000917","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,398056.1,398056.1,34141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595448,476935.00
05/07/2016 00:30,2,0.000,ALERT,213.51,301.47,60.018,1462595403,"201051344001145","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,403247.8,403247.8,34003,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595449,476936.00
05/07/2016 00:30,2,0.000,ALERT,213.29,300.57,60.012,1462595403,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,395368.0,395368.0,34363,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595451,476937.00
05/07/2016 00:30,2,0.000,ALERT,212.16,299.97,60.012,1462595403,"274151322000088","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,643591.5,643591.5,22918,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595453,476938.00
05/07/2016 00:30,2,0.000,ALERT,213.06,299.67,60.018,1462595403,"274151322000068","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,539857.5,539857.5,24360,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595455,476939.00
05/07/2016 00:30,2,0.000,ALERT,212.83,301.17,60.012,1462595403,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,391566.4,391566.4,34313,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595457,476940.00
05/07/2016 00:30,2,0.000,ALERT,213.06,302.98,60.018,1462595403,"201051344000594","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,399696.3,399696.3,29755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595458,476941.00
05/07/2016 00:30,2,0.000,ALERT,213.29,300.87,60.044,1462595403,"201051344001203","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,398329.4,398329.4,34322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595460,476942.00
05/07/2016 00:30,2,0.000,ALERT,212.38,299.97,60.012,1462595403,"274151322000054","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,657593.3,657593.3,22948,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595462,476943.00
05/07/2016 00:30,2,0.000,ALERT,213.74,302.37,60.007,1462595403,"201051344000867","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,387535.4,387535.4,29756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595464,476944.00
05/07/2016 00:30,2,0.000,ALERT,213.06,301.17,60.007,1462595403,"201051344001093","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,397044.3,397044.3,34192,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595466,476945.00
05/07/2016 00:30,2,0.000,ALERT,213.29,302.37,60.007,1462595403,"201051344000900","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,403014.2,403014.2,29139,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595467,476946.00
05/07/2016 00:30,2,0.000,ALERT,213.51,301.77,60.007,1462595403,"201051344000648","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,395343.4,395343.4,29441,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595469,476947.00
05/07/2016 00:30,2,0.000,ALERT,213.29,302.98,60.002,1462595403,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,404230.7,404230.7,29078,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595471,476948.00
05/07/2016 00:30,2,0.000,ALERT,213.29,302.98,60.007,1462595403,"201051344000983","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,395858.4,395858.4,29546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595473,476949.00
05/07/2016 00:30,2,0.000,ALERT,213.51,302.37,60.018,1462595403,"201051344001158","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,390404.9,390404.9,29810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595474,476950.00
05/07/2016 00:30,2,0.000,ALERT,213.74,303.28,60.002,1462595403,"201051344000576","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,397284.9,397284.9,29221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462595476,476951.00
05/07/2016 00:30,2,0.000,ALERT,212.61,299.67,59.991,1462595403,"274151322000087","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,631482.5,631482.5,23027,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595478,476952.00
05/07/2016 00:30,2,0.000,ALERT,213.29,301.47,60.002,1462595403,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,399427.7,399427.7,34334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462595480,476953.00
05/07/2016 00:45,2,0.000,ALERT,214.19,302.98,60.007,1462596303,"201051344000645","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,396928.1,396928.1,29362,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596305,476954.00
05/07/2016 00:45,2,0.000,ALERT,212.83,300.57,60.002,1462596303,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,659914.1,659914.1,22958,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596307,476955.00
05/07/2016 00:45,2,0.000,ALERT,214.41,302.98,60.002,1462596303,"201051344000633","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,387865.1,387865.1,29831,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596309,476956.00
05/07/2016 00:45,2,0.000,ALERT,213.74,303.28,59.996,1462596303,"201051344000469","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,389209.3,389209.3,29773,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596311,476957.00
05/07/2016 00:45,2,0.000,ALERT,213.51,302.07,59.954,1462596303,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,393135.5,393135.5,34332,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596313,476958.00
05/07/2016 00:45,2,0.000,ALERT,212.61,299.97,59.965,1462596303,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,671203.5,671203.5,23179,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596314,476959.00
05/07/2016 00:45,2,0.000,ALERT,213.96,302.37,60.012,1462596303,"201051344000585","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,399427.7,399427.7,34336,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596316,476960.00
05/07/2016 00:45,2,0.000,ALERT,213.74,302.37,60.012,1462596303,"201051344001230","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,396845.4,396845.4,34130,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596318,476961.00
05/07/2016 00:45,2,0.000,ALERT,214.19,302.98,60.007,1462596303,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,390399.8,390399.8,34303,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596320,476962.00
05/07/2016 00:45,2,0.000,ALERT,213.29,302.07,60.034,1462596303,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,402302.0,402302.0,34241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596321,476963.00
05/07/2016 00:45,2,0.000,ALERT,212.83,299.67,60.002,1462596303,"274151322000094","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,540141.4,540141.4,24154,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596323,476964.00
05/07/2016 00:45,2,0.000,ALERT,213.74,303.88,59.970,1462596303,"201051344000579","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,402907.8,402907.8,9847,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596325,476965.00
05/07/2016 00:45,2,0.000,ALERT,213.74,302.68,60.012,1462596303,"201051344000890","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,399473.1,399473.1,34261,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596327,476966.00
05/07/2016 00:45,2,0.000,ALERT,213.96,302.07,60.018,1462596303,"201051344000438","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,401604.8,401604.8,34269,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596329,476967.00
05/07/2016 00:45,2,0.000,ALERT,213.96,301.47,59.970,1462596303,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,394473.2,394473.2,34423,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596330,476968.00
05/07/2016 00:45,2,0.000,ALERT,213.06,300.27,60.007,1462596303,"274151322000083","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,665215.7,665215.7,23245,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596332,476969.00
05/07/2016 00:45,2,0.000,ALERT,213.51,300.87,60.018,1462596303,"274151322000076","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,707974.1,707974.1,23245,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596334,476970.00
05/07/2016 00:45,2,0.000,ALERT,213.74,304.18,60.018,1462596303,"201051344000868","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,388247.3,388247.3,29498,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596336,476971.00
05/07/2016 00:45,2,0.000,ALERT,212.83,301.77,60.018,1462596303,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,700794.5,700794.5,23148,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596338,476972.00
