ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 00:45,2,0.000,ALERT,213.74,303.28,60.012,1462596303,"201051344000988","219011344069620",0.00,12.70,0,297.87,304.18,0.0,0.0,0.000,385547.4,385547.4,29793,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596340,476973.00
05/07/2016 00:45,2,0.000,ALERT,213.74,301.47,60.012,1462596303,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,399281.4,399281.4,34309,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596341,476974.00
05/07/2016 00:45,2,0.000,ALERT,213.74,303.58,60.012,1462596303,"201051344000458","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,396239.8,396239.8,29715,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596343,476975.00
05/07/2016 00:45,2,0.000,ALERT,214.41,303.28,60.018,1462596303,"201051344000853","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,394726.6,394726.6,29313,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596345,476976.00
05/07/2016 00:45,2,0.000,ALERT,214.19,302.37,60.018,1462596303,"201051344000685","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,401115.9,401115.9,34146,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596347,476977.00
05/07/2016 00:45,2,0.000,ALERT,213.96,301.77,60.018,1462596303,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,398056.1,398056.1,34143,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596349,476978.00
05/07/2016 00:45,2,0.000,ALERT,214.19,302.37,60.007,1462596303,"201051344001145","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,403247.8,403247.8,34005,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596350,476979.00
05/07/2016 00:45,2,0.000,ALERT,213.96,301.47,60.007,1462596303,"201051344000651","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,395368.0,395368.0,34365,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596352,476980.00
05/07/2016 00:45,2,0.000,ALERT,212.38,300.57,60.007,1462596303,"274151322000088","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,643591.5,643591.5,22920,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596354,476981.00
05/07/2016 00:45,2,0.000,ALERT,213.29,299.67,60.012,1462596303,"274151322000068","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,539857.5,539857.5,24362,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596356,476982.00
05/07/2016 00:45,2,0.000,ALERT,213.51,302.37,60.018,1462596303,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,391566.4,391566.4,34315,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596357,476983.00
05/07/2016 00:45,2,0.000,ALERT,213.51,303.88,60.012,1462596303,"201051344000594","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,399696.3,399696.3,29757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596359,476984.00
05/07/2016 00:45,2,0.000,ALERT,213.96,302.07,60.034,1462596303,"201051344001203","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,398329.4,398329.4,34324,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596361,476985.00
05/07/2016 00:45,2,0.000,ALERT,212.61,300.57,60.007,1462596303,"274151322000054","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,657593.3,657593.3,22950,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596363,476986.00
05/07/2016 00:45,2,0.000,ALERT,213.96,302.98,60.002,1462596303,"201051344000867","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,387535.4,387535.4,29758,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596365,476987.00
05/07/2016 00:45,2,0.000,ALERT,213.74,302.07,60.007,1462596303,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,397044.3,397044.3,34194,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596366,476988.00
05/07/2016 00:45,2,0.000,ALERT,213.51,303.28,60.002,1462596303,"201051344000900","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,403014.2,403014.2,29141,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596368,476989.00
05/07/2016 00:45,2,0.000,ALERT,213.96,302.37,60.007,1462596303,"201051344000648","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,395343.4,395343.4,29443,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596370,476990.00
05/07/2016 00:45,2,0.000,ALERT,213.74,303.58,60.007,1462596303,"201051344000569","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,404230.7,404230.7,29080,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596372,476991.00
05/07/2016 00:45,2,0.000,ALERT,213.74,303.28,60.002,1462596303,"201051344000983","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,395858.4,395858.4,29548,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596374,476992.00
05/07/2016 00:45,2,0.000,ALERT,213.74,302.98,60.007,1462596303,"201051344001158","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,390404.9,390404.9,29812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596376,476993.00
05/07/2016 00:45,2,0.000,ALERT,214.19,303.58,59.981,1462596303,"201051344000576","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,397284.9,397284.9,29223,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462596377,476994.00
05/07/2016 00:45,2,0.000,ALERT,212.83,299.67,59.996,1462596303,"274151322000087","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,631482.5,631482.5,23029,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462596379,476995.00
05/07/2016 01:00,2,0.000,ALERT,214.19,302.98,59.986,1462597203,"201051344000645","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,396928.1,396928.1,29364,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597205,476996.00
05/07/2016 01:00,2,0.000,ALERT,212.83,300.27,59.954,1462597203,"274151322000085","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,659914.1,659914.1,22960,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597207,476997.00
05/07/2016 01:00,2,0.000,ALERT,214.41,302.98,59.975,1462597203,"201051344000633","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,387865.1,387865.1,29833,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597209,476998.00
05/07/2016 01:00,2,0.000,ALERT,213.74,302.98,59.944,1462597203,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,389209.3,389209.3,29775,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597211,476999.00
05/07/2016 01:00,2,0.000,ALERT,213.51,301.77,59.981,1462597203,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,393135.5,393135.5,34334,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597212,477000.00
05/07/2016 01:00,2,0.000,ALERT,212.38,300.87,59.996,1462597203,"274151322000052","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,671203.5,671203.5,23181,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597214,477001.00
05/07/2016 01:00,2,0.000,ALERT,213.96,302.37,60.002,1462597203,"201051344000585","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,399427.7,399427.7,34338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597216,477002.00
05/07/2016 01:00,2,0.000,ALERT,213.74,302.37,59.954,1462597203,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,396845.4,396845.4,34132,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597218,477003.00
05/07/2016 01:00,2,0.000,ALERT,214.19,302.68,59.981,1462597203,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,390399.8,390399.8,34305,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597219,477004.00
05/07/2016 01:00,2,0.000,ALERT,213.29,301.77,59.949,1462597203,"201051344000955","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,402302.0,402302.0,34243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597221,477005.00
05/07/2016 01:00,2,0.000,ALERT,212.83,299.67,59.981,1462597203,"274151322000094","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,540141.4,540141.4,24156,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597223,477006.00
05/07/2016 01:00,2,0.000,ALERT,213.74,303.88,59.981,1462597203,"201051344000579","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,402907.8,402907.8,9849,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597225,477007.00
05/07/2016 01:00,2,0.000,ALERT,213.74,302.37,59.959,1462597203,"201051344000890","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,399473.1,399473.1,34263,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597227,477008.00
05/07/2016 01:00,2,0.000,ALERT,213.96,301.77,59.991,1462597203,"201051344000438","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,401604.8,401604.8,34271,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597229,477009.00
05/07/2016 01:00,2,0.000,ALERT,213.96,301.17,59.970,1462597203,"201051344000417","219011344069620",0.00,12.00,0,299.97,302.98,0.0,0.0,0.000,394473.2,394473.2,34425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597230,477010.00
05/07/2016 01:00,2,0.000,ALERT,212.83,300.87,59.991,1462597203,"274151322000083","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,665215.7,665215.7,23247,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597232,477011.00
05/07/2016 01:00,2,0.000,ALERT,213.29,299.97,59.970,1462597203,"274151322000076","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,707974.1,707974.1,23247,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597234,477012.00
05/07/2016 01:00,2,0.000,ALERT,213.96,303.88,59.981,1462597203,"201051344000868","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,388247.3,388247.3,29500,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597236,477013.00
05/07/2016 01:00,2,0.000,ALERT,212.61,301.17,59.975,1462597203,"274151322000095","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,700794.5,700794.5,23150,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597238,477014.00
05/07/2016 01:00,2,0.000,ALERT,213.74,303.28,59.970,1462597203,"201051344000988","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,385547.4,385547.4,29795,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597240,477015.00
05/07/2016 01:00,2,0.000,ALERT,213.51,301.17,59.975,1462597203,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,399281.4,399281.4,34311,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597241,477016.00
05/07/2016 01:00,2,0.000,ALERT,213.74,303.28,59.975,1462597203,"201051344000458","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,396239.8,396239.8,29717,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597243,477017.00
05/07/2016 01:00,2,0.000,ALERT,214.41,303.28,59.975,1462597203,"201051344000853","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,394726.6,394726.6,29315,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597245,477018.00
05/07/2016 01:00,2,0.000,ALERT,214.19,302.07,59.970,1462597203,"201051344000685","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,401115.9,401115.9,34148,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597247,477019.00
05/07/2016 01:00,2,0.000,ALERT,213.96,301.47,59.975,1462597203,"201051344000917","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,398056.1,398056.1,34145,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597249,477020.00
05/07/2016 01:00,2,0.000,ALERT,214.19,302.37,59.996,1462597203,"201051344001145","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,403247.8,403247.8,34007,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597250,477021.00
05/07/2016 01:00,2,0.000,ALERT,213.96,301.17,59.970,1462597203,"201051344000651","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,395368.0,395368.0,34367,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597252,477022.00
05/07/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1462597203,"274151322000088","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,643591.5,643591.5,22922,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597254,477023.00
05/07/2016 01:00,2,0.000,ALERT,213.51,299.67,59.975,1462597203,"274151322000068","219011344069620",0.00,13.00,0,298.17,301.17,0.0,0.0,0.000,539857.5,539857.5,24364,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597256,477024.00
05/07/2016 01:00,2,0.000,ALERT,213.29,301.77,60.012,1462597203,"201051344001135","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,391566.4,391566.4,34317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597257,477025.00
05/07/2016 01:00,2,0.000,ALERT,213.51,303.88,59.933,1462597203,"201051344000594","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,399696.3,399696.3,29759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597259,477026.00
05/07/2016 01:00,2,0.000,ALERT,213.96,301.47,59.970,1462597203,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,398329.4,398329.4,34326,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597261,477027.00
05/07/2016 01:00,2,0.000,ALERT,212.61,300.57,59.970,1462597203,"274151322000054","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,657593.3,657593.3,22952,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597263,477028.00
05/07/2016 01:00,2,0.000,ALERT,214.19,303.28,59.981,1462597203,"201051344000867","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,387535.4,387535.4,29760,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597265,477029.00
05/07/2016 01:00,2,0.000,ALERT,213.74,301.77,59.996,1462597203,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,397044.3,397044.3,34196,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597266,477030.00
05/07/2016 01:00,2,0.000,ALERT,213.74,303.28,59.981,1462597203,"201051344000900","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,403014.2,403014.2,29143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597268,477031.00
05/07/2016 01:00,2,0.000,ALERT,213.96,302.68,59.965,1462597203,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,395343.4,395343.4,29445,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597270,477032.00
05/07/2016 01:00,2,0.000,ALERT,213.96,304.18,59.981,1462597203,"201051344000569","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,404230.7,404230.7,29082,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597272,477033.00
05/07/2016 01:00,2,0.000,ALERT,213.96,303.88,59.965,1462597203,"201051344000983","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,395858.4,395858.4,29550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597274,477034.00
05/07/2016 01:00,2,0.000,ALERT,213.96,303.28,59.975,1462597203,"201051344001158","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,390404.9,390404.9,29814,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597276,477035.00
05/07/2016 01:00,2,0.000,ALERT,214.41,303.88,59.970,1462597203,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,397284.9,397284.9,29225,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462597277,477036.00
05/07/2016 01:00,2,0.000,ALERT,212.83,299.37,59.965,1462597203,"274151322000087","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,631482.5,631482.5,23031,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462597279,477037.00
05/07/2016 01:15,2,0.000,ALERT,214.19,303.58,59.975,1462598103,"201051344000645","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,396928.1,396928.1,29366,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598105,477038.00
05/07/2016 01:15,2,0.000,ALERT,212.83,300.57,59.938,1462598103,"274151322000085","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,659914.1,659914.1,22962,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598107,477039.00
05/07/2016 01:15,2,0.000,ALERT,214.19,303.28,59.965,1462598103,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,387865.1,387865.1,29835,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598109,477040.00
05/07/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1462598103,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,389209.3,389209.3,29777,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598111,477041.00
05/07/2016 01:15,2,0.000,ALERT,212.83,300.87,59.981,1462598103,"201051344000646","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,393135.5,393135.5,34336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598112,477042.00
05/07/2016 01:15,2,0.000,ALERT,212.38,300.87,59.991,1462598103,"274151322000052","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,671203.5,671203.5,23183,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598114,477043.00
05/07/2016 01:15,2,0.000,ALERT,213.29,301.17,59.986,1462598103,"201051344000585","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,399427.7,399427.7,34340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598116,477044.00
05/07/2016 01:15,2,0.000,ALERT,213.06,301.17,59.981,1462598103,"201051344001230","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,396845.4,396845.4,34134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598118,477045.00
05/07/2016 01:15,2,0.000,ALERT,213.51,302.07,59.991,1462598103,"201051344000582","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,390399.8,390399.8,34307,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598120,477046.00
05/07/2016 01:15,2,0.000,ALERT,212.61,300.87,59.975,1462598103,"201051344000955","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,402302.0,402302.0,34245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598122,477047.00
05/07/2016 01:15,2,0.000,ALERT,212.83,299.97,60.028,1462598103,"274151322000094","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,540141.4,540141.4,24158,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598123,477048.00
05/07/2016 01:15,2,0.000,ALERT,213.74,304.18,59.944,1462598103,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,402907.8,402907.8,9851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598125,477049.00
05/07/2016 01:15,2,0.000,ALERT,213.06,301.47,60.002,1462598103,"201051344000890","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,399473.1,399473.1,34265,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598127,477050.00
05/07/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1462598103,"201051344000438","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,401604.8,401604.8,34273,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598129,477051.00
05/07/2016 01:15,2,0.000,ALERT,213.29,300.27,59.981,1462598103,"201051344000417","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,394473.2,394473.2,34427,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598131,477052.00
05/07/2016 01:15,2,0.000,ALERT,212.83,300.57,59.981,1462598103,"274151322000083","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,665215.7,665215.7,23249,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598132,477053.00
05/07/2016 01:15,2,0.000,ALERT,213.29,300.87,59.981,1462598103,"274151322000076","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,707974.1,707974.1,23249,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598134,477054.00
05/07/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1462598103,"201051344000868","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,388247.3,388247.3,29502,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598136,477055.00
05/07/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1462598103,"274151322000095","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,700794.5,700794.5,23152,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598138,477056.00
05/07/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1462598103,"201051344000988","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,385547.4,385547.4,29797,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598140,477057.00
05/07/2016 01:15,2,0.000,ALERT,213.06,300.27,60.002,1462598103,"201051344001025","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,399281.4,399281.4,34313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598141,477058.00
05/07/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1462598103,"201051344000458","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,396239.8,396239.8,29719,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598143,477059.00
05/07/2016 01:15,2,0.000,ALERT,214.19,303.58,59.986,1462598103,"201051344000853","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,394726.6,394726.6,29317,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598145,477060.00
05/07/2016 01:15,2,0.000,ALERT,213.51,300.87,59.981,1462598103,"201051344000685","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,401115.9,401115.9,34150,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598147,477061.00
05/07/2016 01:15,2,0.000,ALERT,213.29,300.57,59.996,1462598103,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,398056.1,398056.1,34147,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598148,477062.00
05/07/2016 01:15,2,0.000,ALERT,213.51,301.17,59.986,1462598103,"201051344001145","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,403247.8,403247.8,34009,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598150,477063.00
05/07/2016 01:15,2,0.000,ALERT,213.29,300.27,59.981,1462598103,"201051344000651","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,395368.0,395368.0,34369,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598152,477064.00
05/07/2016 01:15,2,0.000,ALERT,212.38,300.27,59.981,1462598103,"274151322000088","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,643591.5,643591.5,22924,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598154,477065.00
05/07/2016 01:15,2,0.000,ALERT,213.51,299.97,59.981,1462598103,"274151322000068","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,539857.5,539857.5,24366,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598156,477066.00
05/07/2016 01:15,2,0.000,ALERT,212.83,300.87,59.991,1462598103,"201051344001135","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,391566.4,391566.4,34319,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598158,477067.00
05/07/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1462598103,"201051344000594","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,399696.3,399696.3,29761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598159,477068.00
05/07/2016 01:15,2,0.000,ALERT,213.29,300.57,60.002,1462598103,"201051344001203","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,398329.4,398329.4,34328,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598161,477069.00
05/07/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1462598103,"274151322000054","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,657593.3,657593.3,22954,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598163,477070.00
05/07/2016 01:15,2,0.000,ALERT,213.96,303.58,59.986,1462598103,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,387535.4,387535.4,29762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598165,477071.00
05/07/2016 01:15,2,0.000,ALERT,213.06,300.57,60.012,1462598103,"201051344001093","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,397044.3,397044.3,34198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598167,477072.00
05/07/2016 01:15,2,0.000,ALERT,213.51,303.88,59.944,1462598103,"201051344000900","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,403014.2,403014.2,29145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598169,477073.00
05/07/2016 01:15,2,0.000,ALERT,213.96,302.98,59.986,1462598103,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,395343.4,395343.4,29447,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598170,477074.00
05/07/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1462598103,"201051344000569","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,404230.7,404230.7,29084,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598172,477075.00
05/07/2016 01:15,2,0.000,ALERT,213.74,303.88,59.959,1462598103,"201051344000983","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,395858.4,395858.4,29552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598174,477076.00
05/07/2016 01:15,2,0.000,ALERT,213.74,303.58,59.986,1462598103,"201051344001158","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,390404.9,390404.9,29816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598176,477077.00
05/07/2016 01:15,2,0.000,ALERT,214.19,304.18,60.028,1462598103,"201051344000576","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,397284.9,397284.9,29227,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462598178,477078.00
05/07/2016 01:15,2,0.000,ALERT,212.83,300.27,59.970,1462598103,"274151322000087","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,631482.5,631482.5,23033,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462598179,477079.00
05/07/2016 01:30,2,0.000,ALERT,214.41,303.88,59.959,1462599003,"201051344000645","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,396928.1,396928.1,29368,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599005,477080.00
05/07/2016 01:30,2,0.000,ALERT,213.29,301.77,59.986,1462599003,"274151322000085","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,659914.1,659914.1,22964,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599007,477081.00
05/07/2016 01:30,2,0.000,ALERT,214.41,303.58,59.996,1462599003,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,387865.1,387865.1,29837,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599009,477082.00
05/07/2016 01:30,2,0.000,ALERT,213.96,303.88,59.991,1462599003,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,389209.3,389209.3,29779,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599011,477083.00
05/07/2016 01:30,2,0.000,ALERT,213.06,301.47,59.975,1462599003,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,393135.5,393135.5,34338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599012,477084.00
05/07/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1462599003,"274151322000052","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,671203.5,671203.5,23185,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599014,477085.00
05/07/2016 01:30,2,0.000,ALERT,213.74,301.77,59.975,1462599003,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,399427.7,399427.7,34342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599016,477086.00
05/07/2016 01:30,2,0.000,ALERT,213.51,302.07,59.996,1462599003,"201051344001230","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,396845.4,396845.4,34136,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599018,477087.00
05/07/2016 01:30,2,0.000,ALERT,213.96,302.68,59.986,1462599003,"201051344000582","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,390399.8,390399.8,34309,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599020,477088.00
05/07/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1462599003,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,402302.0,402302.0,34247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599022,477089.00
05/07/2016 01:30,2,0.000,ALERT,213.29,300.87,59.991,1462599003,"274151322000094","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,540141.4,540141.4,24160,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599023,477090.00
05/07/2016 01:30,2,0.000,ALERT,213.74,304.18,59.996,1462599003,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,402907.8,402907.8,9853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599025,477091.00
05/07/2016 01:30,2,0.000,ALERT,213.29,302.07,59.991,1462599003,"201051344000890","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,399473.1,399473.1,34267,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599027,477092.00
05/07/2016 01:30,2,0.000,ALERT,213.74,301.77,59.986,1462599003,"201051344000438","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,401604.8,401604.8,34275,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599029,477093.00
05/07/2016 01:30,2,0.000,ALERT,213.74,301.17,59.986,1462599003,"201051344000417","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,394473.2,394473.2,34429,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599030,477094.00
05/07/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1462599003,"274151322000083","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,665215.7,665215.7,23251,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599032,477095.00
05/07/2016 01:30,2,0.000,ALERT,213.74,301.17,60.012,1462599003,"274151322000076","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,707974.1,707974.1,23251,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599034,477096.00
05/07/2016 01:30,2,0.000,ALERT,213.74,304.18,59.959,1462599003,"201051344000868","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,388247.3,388247.3,29504,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599036,477097.00
05/07/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1462599003,"274151322000095","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,700794.5,700794.5,23154,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599038,477098.00
05/07/2016 01:30,2,0.000,ALERT,213.74,303.58,59.975,1462599003,"201051344000988","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,385547.4,385547.4,29799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599039,477099.00
05/07/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1462599003,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,399281.4,399281.4,34315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599041,477100.00
05/07/2016 01:30,2,0.000,ALERT,213.74,303.88,59.970,1462599003,"201051344000458","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,396239.8,396239.8,29721,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599043,477101.00
05/07/2016 01:30,2,0.000,ALERT,214.41,303.88,59.981,1462599003,"201051344000853","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,394726.6,394726.6,29319,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599045,477102.00
05/07/2016 01:30,2,0.000,ALERT,213.74,301.47,59.991,1462599003,"201051344000685","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,401115.9,401115.9,34152,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599047,477103.00
05/07/2016 01:30,2,0.000,ALERT,213.74,301.17,59.975,1462599003,"201051344000917","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,398056.1,398056.1,34149,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599048,477104.00
05/07/2016 01:30,2,0.000,ALERT,213.74,301.77,60.018,1462599003,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,403247.8,403247.8,34011,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599050,477105.00
05/07/2016 01:30,2,0.000,ALERT,213.51,300.87,59.986,1462599003,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,395368.0,395368.0,34371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599052,477106.00
05/07/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1462599003,"274151322000088","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,643591.5,643591.5,22926,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599054,477107.00
05/07/2016 01:30,2,0.000,ALERT,213.96,300.87,59.975,1462599003,"274151322000068","219011344069620",0.00,12.70,0,299.07,301.77,0.0,0.0,0.000,539857.5,539857.5,24368,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599056,477108.00
05/07/2016 01:30,2,0.000,ALERT,213.29,301.47,59.986,1462599003,"201051344001135","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,391566.4,391566.4,34321,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599057,477109.00
05/07/2016 01:30,2,0.000,ALERT,213.74,304.48,59.986,1462599003,"201051344000594","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,399696.3,399696.3,29763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599059,477110.00
05/07/2016 01:30,2,0.000,ALERT,213.51,301.17,59.991,1462599003,"201051344001203","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,398329.4,398329.4,34330,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599061,477111.00
05/07/2016 01:30,2,0.000,ALERT,213.06,302.37,59.986,1462599003,"274151322000054","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,657593.3,657593.3,22956,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599063,477112.00
05/07/2016 01:30,2,0.000,ALERT,214.19,303.58,59.986,1462599003,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,387535.4,387535.4,29764,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599065,477113.00
05/07/2016 01:30,2,0.000,ALERT,213.51,301.47,60.012,1462599003,"201051344001093","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,397044.3,397044.3,34200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599066,477114.00
05/07/2016 01:30,2,0.000,ALERT,213.74,304.18,59.959,1462599003,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,403014.2,403014.2,29147,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599068,477115.00
05/07/2016 01:30,2,0.000,ALERT,213.96,303.28,59.991,1462599003,"201051344000648","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,395343.4,395343.4,29449,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599070,477116.00
05/07/2016 01:30,2,0.000,ALERT,213.96,304.48,59.986,1462599003,"201051344000569","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,404230.7,404230.7,29086,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599072,477117.00
