ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1462599003,"201051344000983","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,395858.4,395858.4,29554,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599073,477118.00
05/07/2016 01:30,2,0.000,ALERT,213.96,303.88,60.028,1462599003,"201051344001158","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,390404.9,390404.9,29818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599075,477119.00
05/07/2016 01:30,2,0.000,ALERT,214.19,304.18,59.991,1462599003,"201051344000576","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,397284.9,397284.9,29229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599077,477120.00
05/07/2016 01:30,2,0.000,ALERT,213.29,301.17,59.991,1462599003,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,631482.5,631482.5,23035,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599079,477121.00
05/07/2016 01:45,2,0.000,ALERT,212.61,301.47,59.970,1462599903,"201051344000645","219011344069620",0.00,12.00,0,293.96,305.98,0.0,0.0,0.000,396928.1,396928.1,29370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599905,477122.00
05/07/2016 01:45,2,0.000,ALERT,211.48,299.97,59.959,1462599903,"274151322000085","219011344069620",0.00,12.30,0,292.46,305.38,0.0,0.0,0.000,659914.1,659914.1,22966,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599907,477123.00
05/07/2016 01:45,2,0.000,ALERT,212.61,300.87,59.938,1462599903,"201051344000633","219011344069620",0.00,11.30,0,292.16,305.38,0.0,0.0,0.000,387865.1,387865.1,29839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599908,477124.00
05/07/2016 01:45,2,0.000,ALERT,212.16,301.17,59.965,1462599903,"201051344000469","219011344069620",0.00,11.00,0,292.76,305.68,0.0,0.0,0.000,389209.3,389209.3,29781,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599910,477125.00
05/07/2016 01:45,2,0.000,ALERT,211.03,299.07,59.970,1462599903,"201051344000646","219011344069620",0.00,11.30,0,292.16,305.98,0.0,0.0,0.000,393135.5,393135.5,34340,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599912,477126.00
05/07/2016 01:45,2,0.000,ALERT,211.25,299.67,59.959,1462599903,"274151322000052","219011344069620",0.00,12.30,0,292.16,305.08,0.0,0.0,0.000,671203.5,671203.5,23187,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599914,477127.00
05/07/2016 01:45,2,0.000,ALERT,211.48,299.67,59.975,1462599903,"201051344000585","219011344069620",0.00,12.00,0,292.46,305.98,0.0,0.0,0.000,399427.7,399427.7,34344,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599916,477128.00
05/07/2016 01:45,2,0.000,ALERT,211.03,299.07,59.965,1462599903,"201051344001230","219011344069620",0.00,11.70,0,293.06,306.28,0.0,0.0,0.000,396845.4,396845.4,34138,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599917,477129.00
05/07/2016 01:45,2,0.000,ALERT,211.93,299.97,59.975,1462599903,"201051344000582","219011344069620",0.00,11.00,0,293.66,306.88,0.0,0.0,0.000,390399.8,390399.8,34311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599919,477130.00
05/07/2016 01:45,2,0.000,ALERT,211.03,299.07,59.975,1462599903,"201051344000955","219011344069620",0.00,11.70,0,292.76,305.68,0.0,0.0,0.000,402302.0,402302.0,34249,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599921,477131.00
05/07/2016 01:45,2,0.000,ALERT,211.48,299.37,59.975,1462599903,"274151322000094","219011344069620",0.00,11.70,0,291.85,304.48,0.0,0.0,0.000,540141.4,540141.4,24162,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599923,477132.00
05/07/2016 01:45,2,0.000,ALERT,211.93,302.07,59.981,1462599903,"201051344000579","219011344069620",0.00,12.00,0,294.56,306.88,0.0,0.0,0.000,402907.8,402907.8,9855,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599925,477133.00
05/07/2016 01:45,2,0.000,ALERT,211.25,299.67,59.965,1462599903,"201051344000890","219011344069620",0.00,12.00,0,293.66,306.28,0.0,0.0,0.000,399473.1,399473.1,34269,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599927,477134.00
05/07/2016 01:45,2,0.000,ALERT,211.48,299.07,60.002,1462599903,"201051344000438","219011344069620",0.00,11.30,0,293.06,305.98,0.0,0.0,0.000,401604.8,401604.8,34277,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599928,477135.00
05/07/2016 01:45,2,0.000,ALERT,211.48,298.47,59.996,1462599903,"201051344000417","219011344069620",0.00,11.70,0,292.16,305.38,0.0,0.0,0.000,394473.2,394473.2,34431,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599930,477136.00
05/07/2016 01:45,2,0.000,ALERT,211.48,300.27,59.965,1462599903,"274151322000083","219011344069620",0.00,12.00,0,292.46,305.38,0.0,0.0,0.000,665215.7,665215.7,23253,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599932,477137.00
05/07/2016 01:45,2,0.000,ALERT,212.16,299.97,59.981,1462599903,"274151322000076","219011344069620",0.00,12.00,0,292.16,305.38,0.0,0.0,0.000,707974.1,707974.1,23253,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599934,477138.00
05/07/2016 01:45,2,0.000,ALERT,212.16,302.37,59.954,1462599903,"201051344000868","219011344069620",0.00,11.70,0,294.56,306.88,0.0,0.0,0.000,388247.3,388247.3,29506,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599935,477139.00
05/07/2016 01:45,2,0.000,ALERT,211.48,301.17,59.970,1462599903,"274151322000095","219011344069620",0.00,11.30,0,293.36,306.28,0.0,0.0,0.000,700794.5,700794.5,23156,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599937,477140.00
05/07/2016 01:45,2,0.000,ALERT,211.93,301.47,59.986,1462599903,"201051344000988","219011344069620",0.00,12.00,0,291.55,305.98,0.0,0.0,0.000,385547.4,385547.4,29801,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599939,477141.00
05/07/2016 01:45,2,0.000,ALERT,211.25,298.47,59.986,1462599903,"201051344001025","219011344069620",0.00,11.00,0,292.46,305.98,0.0,0.0,0.000,399281.4,399281.4,34317,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599941,477142.00
05/07/2016 01:45,2,0.000,ALERT,211.93,301.77,59.975,1462599903,"201051344000458","219011344069620",0.00,12.70,0,293.96,306.88,0.0,0.0,0.000,396239.8,396239.8,29723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599943,477143.00
05/07/2016 01:45,2,0.000,ALERT,212.61,301.47,59.981,1462599903,"201051344000853","219011344069620",0.00,11.30,0,293.96,306.28,0.0,0.0,0.000,394726.6,394726.6,29321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599944,477144.00
05/07/2016 01:45,2,0.000,ALERT,211.70,299.07,59.975,1462599903,"201051344000685","219011344069620",0.00,11.70,0,292.76,305.98,0.0,0.0,0.000,401115.9,401115.9,34154,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599946,477145.00
05/07/2016 01:45,2,0.000,ALERT,211.48,298.77,59.986,1462599903,"201051344000917","219011344069620",0.00,12.30,0,291.55,305.38,0.0,0.0,0.000,398056.1,398056.1,34151,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599948,477146.00
05/07/2016 01:45,2,0.000,ALERT,211.70,299.67,59.991,1462599903,"201051344001145","219011344069620",0.00,11.30,0,293.36,306.28,0.0,0.0,0.000,403247.8,403247.8,34013,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599950,477147.00
05/07/2016 01:45,2,0.000,ALERT,211.48,298.77,59.981,1462599903,"201051344000651","219011344069620",0.00,11.00,0,292.46,305.08,0.0,0.0,0.000,395368.0,395368.0,34373,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599952,477148.00
05/07/2016 01:45,2,0.000,ALERT,211.03,299.97,59.986,1462599903,"274151322000088","219011344069620",0.00,12.70,0,292.16,304.78,0.0,0.0,0.000,643591.5,643591.5,22928,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599953,477149.00
05/07/2016 01:45,2,0.000,ALERT,212.16,299.37,59.986,1462599903,"274151322000068","219011344069620",0.00,12.70,0,291.55,304.18,0.0,0.0,0.000,539857.5,539857.5,24370,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599955,477150.00
05/07/2016 01:45,2,0.000,ALERT,211.25,299.37,59.975,1462599903,"201051344001135","219011344069620",0.00,11.30,0,293.06,305.68,0.0,0.0,0.000,391566.4,391566.4,34323,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599957,477151.00
05/07/2016 01:45,2,0.000,ALERT,211.93,302.37,59.938,1462599903,"201051344000594","219011344069620",0.00,11.70,0,293.66,306.58,0.0,0.0,0.000,399696.3,399696.3,29765,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599959,477152.00
05/07/2016 01:45,2,0.000,ALERT,211.48,299.07,59.991,1462599903,"201051344001203","219011344069620",0.00,11.30,0,292.76,306.88,0.0,0.0,0.000,398329.4,398329.4,34332,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599961,477153.00
05/07/2016 01:45,2,0.000,ALERT,211.25,300.57,59.975,1462599903,"274151322000054","219011344069620",0.00,12.70,0,292.16,305.38,0.0,0.0,0.000,657593.3,657593.3,22958,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599963,477154.00
05/07/2016 01:45,2,0.000,ALERT,212.38,301.17,59.986,1462599903,"201051344000867","219011344069620",0.00,12.30,0,293.66,306.58,0.0,0.0,0.000,387535.4,387535.4,29766,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599964,477155.00
05/07/2016 01:45,2,0.000,ALERT,211.25,299.07,59.986,1462599903,"201051344001093","219011344069620",0.00,12.30,0,292.76,305.68,0.0,0.0,0.000,397044.3,397044.3,34202,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599966,477156.00
05/07/2016 01:45,2,0.000,ALERT,211.93,301.47,59.954,1462599903,"201051344000900","219011344069620",0.00,11.70,0,293.66,305.98,0.0,0.0,0.000,403014.2,403014.2,29149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599968,477157.00
05/07/2016 01:45,2,0.000,ALERT,212.16,300.57,59.981,1462599903,"201051344000648","219011344069620",0.00,11.00,0,293.36,306.28,0.0,0.0,0.000,395343.4,395343.4,29451,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599970,477158.00
05/07/2016 01:45,2,0.000,ALERT,212.16,302.07,59.986,1462599903,"201051344000569","219011344069620",0.00,11.70,0,294.56,306.88,0.0,0.0,0.000,404230.7,404230.7,29088,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599971,477159.00
05/07/2016 01:45,2,0.000,ALERT,211.93,301.77,59.986,1462599903,"201051344000983","219011344069620",0.00,11.70,0,294.26,306.58,0.0,0.0,0.000,395858.4,395858.4,29556,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462599973,477160.00
05/07/2016 01:45,2,0.000,ALERT,211.93,301.17,59.986,1462599903,"201051344001158","219011344069620",0.00,11.00,0,293.36,305.68,0.0,0.0,0.000,390404.9,390404.9,29820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599975,477161.00
05/07/2016 01:45,2,0.000,ALERT,212.38,302.07,59.986,1462599903,"201051344000576","219011344069620",0.00,11.70,0,293.96,306.28,0.0,0.0,0.000,397284.9,397284.9,29231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599977,477162.00
05/07/2016 01:45,2,0.000,ALERT,211.48,299.37,59.986,1462599903,"274151322000087","219011344069620",0.00,12.70,0,291.55,304.48,0.0,0.0,0.000,631482.5,631482.5,23037,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462599979,477163.00
05/07/2016 02:00,2,0.000,ALERT,213.96,303.58,59.970,1462600804,"201051344000645","219011344069620",0.00,12.00,0,299.37,306.88,0.0,0.0,0.000,396928.1,396928.1,29372,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600806,477164.00
05/07/2016 02:00,2,0.000,ALERT,212.83,302.07,59.986,1462600804,"274151322000085","219011344069620",0.00,12.30,0,298.47,305.38,0.0,0.0,0.000,659914.1,659914.1,22968,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600807,477165.00
05/07/2016 02:00,2,0.000,ALERT,213.96,303.28,59.996,1462600804,"201051344000633","219011344069620",0.00,11.30,0,297.57,306.58,0.0,0.0,0.000,387865.1,387865.1,29841,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600809,477166.00
05/07/2016 02:00,2,0.000,ALERT,213.51,303.58,59.986,1462600804,"201051344000469","219011344069620",0.00,11.00,0,298.47,306.58,0.0,0.0,0.000,389209.3,389209.3,29783,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600811,477167.00
05/07/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1462600804,"201051344000646","219011344069620",0.00,11.00,0,296.36,305.98,0.0,0.0,0.000,393135.5,393135.5,34342,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600813,477168.00
05/07/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1462600804,"274151322000052","219011344069620",0.00,12.30,0,297.87,305.68,0.0,0.0,0.000,671203.5,671203.5,23189,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600815,477169.00
05/07/2016 02:00,2,0.000,ALERT,213.96,303.28,59.986,1462600804,"201051344000585","219011344069620",0.00,11.70,0,296.66,306.28,0.0,0.0,0.000,399427.7,399427.7,34346,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600816,477170.00
05/07/2016 02:00,2,0.000,ALERT,213.74,303.58,59.996,1462600804,"201051344001230","219011344069620",0.00,11.30,0,297.26,306.28,0.0,0.0,0.000,396845.4,396845.4,34140,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600818,477171.00
05/07/2016 02:00,2,0.000,ALERT,214.19,304.18,59.996,1462600804,"201051344000582","219011344069620",0.00,11.00,0,297.87,306.58,0.0,0.0,0.000,390399.8,390399.8,34313,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600820,477172.00
05/07/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1462600804,"201051344000955","219011344069620",0.00,11.70,0,296.96,305.98,0.0,0.0,0.000,402302.0,402302.0,34251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600822,477173.00
05/07/2016 02:00,2,0.000,ALERT,213.06,302.37,60.007,1462600804,"274151322000094","219011344069620",0.00,11.70,0,297.57,304.48,0.0,0.0,0.000,540141.4,540141.4,24164,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600823,477174.00
05/07/2016 02:00,2,0.000,ALERT,213.74,304.78,59.996,1462600804,"201051344000579","219011344069620",0.00,11.70,0,300.27,307.78,0.0,0.0,0.000,402907.8,402907.8,9857,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600825,477175.00
05/07/2016 02:00,2,0.000,ALERT,213.74,304.18,60.023,1462600804,"201051344000890","219011344069620",0.00,11.70,0,297.87,307.18,0.0,0.0,0.000,399473.1,399473.1,34271,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600827,477176.00
05/07/2016 02:00,2,0.000,ALERT,214.19,303.88,59.996,1462600804,"201051344000438","219011344069620",0.00,11.00,0,297.26,306.28,0.0,0.0,0.000,401604.8,401604.8,34279,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600829,477177.00
05/07/2016 02:00,2,0.000,ALERT,213.96,302.98,59.986,1462600804,"201051344000417","219011344069620",0.00,11.70,0,296.66,305.38,0.0,0.0,0.000,394473.2,394473.2,34433,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600831,477178.00
05/07/2016 02:00,2,0.000,ALERT,213.06,302.68,59.986,1462600804,"274151322000083","219011344069620",0.00,12.00,0,298.47,305.68,0.0,0.0,0.000,665215.7,665215.7,23255,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600833,477179.00
05/07/2016 02:00,2,0.000,ALERT,213.74,302.68,59.986,1462600804,"274151322000076","219011344069620",0.00,12.00,0,298.17,305.68,0.0,0.0,0.000,707974.1,707974.1,23255,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600834,477180.00
05/07/2016 02:00,2,0.000,ALERT,213.96,305.38,60.002,1462600804,"201051344000868","219011344069620",0.00,11.70,0,300.27,307.78,0.0,0.0,0.000,388247.3,388247.3,29508,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600836,477181.00
05/07/2016 02:00,2,0.000,ALERT,213.29,304.18,59.996,1462600804,"274151322000095","219011344069620",0.00,11.30,0,299.37,305.98,0.0,0.0,0.000,700794.5,700794.5,23158,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600838,477182.00
05/07/2016 02:00,2,0.000,ALERT,213.74,304.78,60.034,1462600804,"201051344000988","219011344069620",0.00,11.70,0,297.26,306.58,0.0,0.0,0.000,385547.4,385547.4,29803,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600840,477183.00
05/07/2016 02:00,2,0.000,ALERT,213.74,303.28,59.986,1462600804,"201051344001025","219011344069620",0.00,11.00,0,296.96,306.58,0.0,0.0,0.000,399281.4,399281.4,34319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600842,477184.00
05/07/2016 02:00,2,0.000,ALERT,213.96,304.78,59.991,1462600804,"201051344000458","219011344069620",0.00,12.30,0,299.67,307.48,0.0,0.0,0.000,396239.8,396239.8,29725,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600843,477185.00
05/07/2016 02:00,2,0.000,ALERT,214.41,304.48,60.039,1462600804,"201051344000853","219011344069620",0.00,11.30,0,299.67,307.18,0.0,0.0,0.000,394726.6,394726.6,29323,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600845,477186.00
05/07/2016 02:00,2,0.000,ALERT,214.19,303.58,60.002,1462600804,"201051344000685","219011344069620",0.00,11.70,0,296.96,305.98,0.0,0.0,0.000,401115.9,401115.9,34156,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600847,477187.00
05/07/2016 02:00,2,0.000,ALERT,214.19,303.28,59.991,1462600804,"201051344000917","219011344069620",0.00,12.30,0,295.76,305.38,0.0,0.0,0.000,398056.1,398056.1,34153,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600849,477188.00
05/07/2016 02:00,2,0.000,ALERT,214.19,304.18,59.991,1462600804,"201051344001145","219011344069620",0.00,11.30,0,297.57,306.88,0.0,0.0,0.000,403247.8,403247.8,34015,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600851,477189.00
05/07/2016 02:00,2,0.000,ALERT,213.96,302.68,60.002,1462600804,"201051344000651","219011344069620",0.00,10.70,0,296.96,305.68,0.0,0.0,0.000,395368.0,395368.0,34375,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600852,477190.00
05/07/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1462600804,"274151322000088","219011344069620",0.00,12.30,0,297.87,305.08,0.0,0.0,0.000,643591.5,643591.5,22930,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600854,477191.00
05/07/2016 02:00,2,0.000,ALERT,213.51,301.77,59.991,1462600804,"274151322000068","219011344069620",0.00,12.70,0,297.26,304.48,0.0,0.0,0.000,539857.5,539857.5,24372,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600856,477192.00
05/07/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1462600804,"201051344001135","219011344069620",0.00,11.30,0,297.57,306.58,0.0,0.0,0.000,391566.4,391566.4,34325,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600858,477193.00
05/07/2016 02:00,2,0.000,ALERT,213.51,305.08,59.991,1462600804,"201051344000594","219011344069620",0.00,11.30,0,299.67,307.48,0.0,0.0,0.000,399696.3,399696.3,29767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600860,477194.00
05/07/2016 02:00,2,0.000,ALERT,213.96,303.28,59.986,1462600804,"201051344001203","219011344069620",0.00,11.30,0,297.57,307.78,0.0,0.0,0.000,398329.4,398329.4,34334,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600862,477195.00
05/07/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1462600804,"274151322000054","219011344069620",0.00,12.70,0,297.87,305.68,0.0,0.0,0.000,657593.3,657593.3,22960,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600863,477196.00
05/07/2016 02:00,2,0.000,ALERT,214.19,304.18,59.975,1462600804,"201051344000867","219011344069620",0.00,12.00,0,299.37,307.48,0.0,0.0,0.000,387535.4,387535.4,29768,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600865,477197.00
05/07/2016 02:00,2,0.000,ALERT,213.74,303.28,59.970,1462600804,"201051344001093","219011344069620",0.00,12.00,0,297.26,305.68,0.0,0.0,0.000,397044.3,397044.3,34204,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600867,477198.00
05/07/2016 02:00,2,0.000,ALERT,213.74,304.48,60.002,1462600804,"201051344000900","219011344069620",0.00,11.30,0,299.07,306.88,0.0,0.0,0.000,403014.2,403014.2,29151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600869,477199.00
05/07/2016 02:00,2,0.000,ALERT,214.19,303.58,59.965,1462600804,"201051344000648","219011344069620",0.00,11.00,0,298.77,306.88,0.0,0.0,0.000,395343.4,395343.4,29453,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600871,477200.00
05/07/2016 02:00,2,0.000,ALERT,213.96,305.08,59.965,1462600804,"201051344000569","219011344069620",0.00,11.70,0,300.27,307.78,0.0,0.0,0.000,404230.7,404230.7,29090,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600872,477201.00
05/07/2016 02:00,2,0.000,ALERT,213.74,304.48,59.949,1462600804,"201051344000983","219011344069620",0.00,11.70,0,299.97,307.48,0.0,0.0,0.000,395858.4,395858.4,29558,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600874,477202.00
05/07/2016 02:00,2,0.000,ALERT,213.96,304.18,59.965,1462600804,"201051344001158","219011344069620",0.00,11.00,0,298.77,306.58,0.0,0.0,0.000,390404.9,390404.9,29822,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600876,477203.00
05/07/2016 02:00,2,0.000,ALERT,214.19,304.78,59.959,1462600804,"201051344000576","219011344069620",0.00,11.30,0,299.67,307.18,0.0,0.0,0.000,397284.9,397284.9,29233,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462600878,477204.00
05/07/2016 02:00,2,0.000,ALERT,213.51,302.37,59.975,1462600804,"274151322000087","219011344069620",0.00,12.70,0,297.26,304.78,0.0,0.0,0.000,631482.5,631482.5,23039,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462600879,477205.00
05/07/2016 02:15,2,0.000,ALERT,214.19,304.18,60.034,1462601703,"201051344000645","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,396928.1,396928.1,29374,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601705,477206.00
05/07/2016 02:15,2,0.000,ALERT,213.29,302.68,59.954,1462601703,"274151322000085","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,659914.1,659914.1,22970,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601706,477207.00
05/07/2016 02:15,2,0.000,ALERT,214.19,303.58,60.023,1462601703,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.68,0.0,0.0,0.000,387865.1,387865.1,29843,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601708,477208.00
05/07/2016 02:15,2,0.000,ALERT,213.74,303.88,59.981,1462601703,"201051344000469","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,389209.3,389209.3,29785,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601710,477209.00
05/07/2016 02:15,2,0.000,ALERT,212.61,302.37,59.991,1462601703,"201051344000646","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,393135.5,393135.5,34344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601712,477210.00
05/07/2016 02:15,2,0.000,ALERT,212.83,302.37,59.965,1462601703,"274151322000052","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,671203.5,671203.5,23191,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601714,477211.00
05/07/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1462601703,"201051344000585","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,399427.7,399427.7,34348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601716,477212.00
05/07/2016 02:15,2,0.000,ALERT,212.83,302.98,59.981,1462601703,"201051344001230","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,396845.4,396845.4,34142,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601717,477213.00
05/07/2016 02:15,2,0.000,ALERT,213.29,303.28,59.949,1462601703,"201051344000582","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,390399.8,390399.8,34315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601719,477214.00
05/07/2016 02:15,2,0.000,ALERT,212.38,302.07,59.933,1462601703,"201051344000955","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,402302.0,402302.0,34253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601721,477215.00
05/07/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1462601703,"274151322000094","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,540141.4,540141.4,24166,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601723,477216.00
05/07/2016 02:15,2,0.000,ALERT,213.51,304.48,59.965,1462601703,"201051344000579","219011344069620",0.00,11.70,0,302.07,306.88,0.0,0.0,0.000,402907.8,402907.8,9859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601725,477217.00
05/07/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1462601703,"201051344000890","219011344069620",0.00,11.70,0,301.17,306.58,0.0,0.0,0.000,399473.1,399473.1,34273,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601726,477218.00
05/07/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1462601703,"201051344000438","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,401604.8,401604.8,34281,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601728,477219.00
05/07/2016 02:15,2,0.000,ALERT,213.06,301.77,59.954,1462601703,"201051344000417","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,394473.2,394473.2,34435,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601730,477220.00
05/07/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1462601703,"274151322000083","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,665215.7,665215.7,23257,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601732,477221.00
05/07/2016 02:15,2,0.000,ALERT,213.74,302.68,59.981,1462601703,"274151322000076","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,707974.1,707974.1,23257,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601734,477222.00
05/07/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1462601703,"201051344000868","219011344069620",0.00,11.30,0,302.07,307.48,0.0,0.0,0.000,388247.3,388247.3,29510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601735,477223.00
05/07/2016 02:15,2,0.000,ALERT,213.06,303.28,59.986,1462601703,"274151322000095","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,700794.5,700794.5,23160,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601737,477224.00
05/07/2016 02:15,2,0.000,ALERT,213.51,303.58,59.981,1462601703,"201051344000988","219011344069620",0.00,11.70,0,299.07,305.98,0.0,0.0,0.000,385547.4,385547.4,29805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601739,477225.00
05/07/2016 02:15,2,0.000,ALERT,212.83,302.07,60.007,1462601703,"201051344001025","219011344069620",0.00,11.00,0,299.97,305.98,0.0,0.0,0.000,399281.4,399281.4,34321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601741,477226.00
05/07/2016 02:15,2,0.000,ALERT,213.74,304.18,60.028,1462601703,"201051344000458","219011344069620",0.00,12.30,0,301.77,306.88,0.0,0.0,0.000,396239.8,396239.8,29727,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601743,477227.00
05/07/2016 02:15,2,0.000,ALERT,214.19,303.88,60.012,1462601703,"201051344000853","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,394726.6,394726.6,29325,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601745,477228.00
05/07/2016 02:15,2,0.000,ALERT,213.29,302.37,59.996,1462601703,"201051344000685","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,401115.9,401115.9,34158,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601746,477229.00
05/07/2016 02:15,2,0.000,ALERT,213.06,302.07,59.991,1462601703,"201051344000917","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,398056.1,398056.1,34155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601748,477230.00
05/07/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1462601703,"201051344001145","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,403247.8,403247.8,34017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601750,477231.00
05/07/2016 02:15,2,0.000,ALERT,213.06,301.47,59.959,1462601703,"201051344000651","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,395368.0,395368.0,34377,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601752,477232.00
05/07/2016 02:15,2,0.000,ALERT,212.61,302.68,60.002,1462601703,"274151322000088","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,643591.5,643591.5,22932,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601754,477233.00
05/07/2016 02:15,2,0.000,ALERT,213.74,302.07,59.991,1462601703,"274151322000068","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,539857.5,539857.5,24374,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601755,477234.00
05/07/2016 02:15,2,0.000,ALERT,212.38,302.37,60.002,1462601703,"201051344001135","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,391566.4,391566.4,34327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601757,477235.00
05/07/2016 02:15,2,0.000,ALERT,213.51,304.78,59.996,1462601703,"201051344000594","219011344069620",0.00,11.30,0,301.47,306.58,0.0,0.0,0.000,399696.3,399696.3,29769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601759,477236.00
05/07/2016 02:15,2,0.000,ALERT,213.06,302.07,60.034,1462601703,"201051344001203","219011344069620",0.00,11.30,0,300.57,306.88,0.0,0.0,0.000,398329.4,398329.4,34336,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601761,477237.00
05/07/2016 02:15,2,0.000,ALERT,212.83,302.98,60.007,1462601703,"274151322000054","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,657593.3,657593.3,22962,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601762,477238.00
05/07/2016 02:15,2,0.000,ALERT,214.19,303.58,60.002,1462601703,"201051344000867","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,387535.4,387535.4,29770,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601764,477239.00
05/07/2016 02:15,2,0.000,ALERT,213.06,302.37,59.986,1462601703,"201051344001093","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,397044.3,397044.3,34206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601766,477240.00
05/07/2016 02:15,2,0.000,ALERT,213.74,303.88,60.012,1462601703,"201051344000900","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,403014.2,403014.2,29153,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601768,477241.00
05/07/2016 02:15,2,0.000,ALERT,213.74,303.28,60.002,1462601703,"201051344000648","219011344069620",0.00,11.00,0,301.17,306.28,0.0,0.0,0.000,395343.4,395343.4,29455,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601770,477242.00
05/07/2016 02:15,2,0.000,ALERT,213.74,304.78,60.007,1462601703,"201051344000569","219011344069620",0.00,11.70,0,302.07,307.18,0.0,0.0,0.000,404230.7,404230.7,29092,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601772,477243.00
05/07/2016 02:15,2,0.000,ALERT,213.74,303.88,60.039,1462601703,"201051344000983","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,395858.4,395858.4,29560,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601773,477244.00
05/07/2016 02:15,2,0.000,ALERT,213.74,303.88,60.023,1462601703,"201051344001158","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,390404.9,390404.9,29824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462601775,477245.00
05/07/2016 02:15,2,0.000,ALERT,214.19,304.18,60.007,1462601703,"201051344000576","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,397284.9,397284.9,29235,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601777,477246.00
05/07/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1462601703,"274151322000087","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,631482.5,631482.5,23041,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462601779,477247.00
05/07/2016 02:30,2,0.000,ALERT,214.41,304.18,59.975,1462602603,"201051344000645","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,396928.1,396928.1,29376,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602605,477248.00
05/07/2016 02:30,2,0.000,ALERT,213.51,302.98,60.012,1462602603,"274151322000085","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,659914.1,659914.1,22972,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602607,477249.00
05/07/2016 02:30,2,0.000,ALERT,214.41,303.58,60.002,1462602603,"201051344000633","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,387865.1,387865.1,29845,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602609,477250.00
05/07/2016 02:30,2,0.000,ALERT,213.96,304.18,60.007,1462602603,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,389209.3,389209.3,29787,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602610,477251.00
05/07/2016 02:30,2,0.000,ALERT,212.83,302.68,60.039,1462602603,"201051344000646","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,393135.5,393135.5,34346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602612,477252.00
05/07/2016 02:30,2,0.000,ALERT,213.06,303.58,59.981,1462602603,"274151322000052","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,671203.5,671203.5,23193,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602614,477253.00
05/07/2016 02:30,2,0.000,ALERT,213.29,302.68,60.002,1462602603,"201051344000585","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,399427.7,399427.7,34350,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602616,477254.00
05/07/2016 02:30,2,0.000,ALERT,213.06,302.98,59.996,1462602603,"201051344001230","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,396845.4,396845.4,34144,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602618,477255.00
05/07/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1462602603,"201051344000582","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,390399.8,390399.8,34317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602619,477256.00
05/07/2016 02:30,2,0.000,ALERT,212.83,302.37,60.002,1462602603,"201051344000955","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,402302.0,402302.0,34255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602621,477257.00
05/07/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1462602603,"274151322000094","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,540141.4,540141.4,24168,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602623,477258.00
05/07/2016 02:30,2,0.000,ALERT,213.74,304.78,59.996,1462602603,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,402907.8,402907.8,9861,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602625,477259.00
05/07/2016 02:30,2,0.000,ALERT,212.83,302.98,59.986,1462602603,"201051344000890","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,399473.1,399473.1,34275,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602627,477260.00
05/07/2016 02:30,2,0.000,ALERT,213.06,302.37,60.002,1462602603,"201051344000438","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,401604.8,401604.8,34283,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602628,477261.00
05/07/2016 02:30,2,0.000,ALERT,213.06,301.47,59.996,1462602603,"201051344000417","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,394473.2,394473.2,34437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602630,477262.00
