ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 02:30,2,0.000,ALERT,213.29,302.98,59.981,1462602603,"274151322000083","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,665215.7,665215.7,23259,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602632,477263.00
05/07/2016 02:30,2,0.000,ALERT,213.74,301.77,60.018,1462602603,"274151322000076","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,707974.1,707974.1,23259,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602634,477264.00
05/07/2016 02:30,2,0.000,ALERT,213.74,304.48,60.007,1462602603,"201051344000868","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,388247.3,388247.3,29512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602636,477265.00
05/07/2016 02:30,2,0.000,ALERT,213.29,303.58,59.981,1462602603,"274151322000095","219011344069620",0.00,11.30,0,301.77,305.08,0.0,0.0,0.000,700794.5,700794.5,23162,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602637,477266.00
05/07/2016 02:30,2,0.000,ALERT,213.74,304.18,59.986,1462602603,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.68,0.0,0.0,0.000,385547.4,385547.4,29807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602639,477267.00
05/07/2016 02:30,2,0.000,ALERT,212.83,301.77,59.949,1462602603,"201051344001025","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,399281.4,399281.4,34323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602641,477268.00
05/07/2016 02:30,2,0.000,ALERT,213.74,304.78,59.996,1462602603,"201051344000458","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,396239.8,396239.8,29729,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602643,477269.00
05/07/2016 02:30,2,0.000,ALERT,214.41,304.18,59.991,1462602603,"201051344000853","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,394726.6,394726.6,29327,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602645,477270.00
05/07/2016 02:30,2,0.000,ALERT,213.51,302.37,59.944,1462602603,"201051344000685","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,401115.9,401115.9,34160,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602646,477271.00
05/07/2016 02:30,2,0.000,ALERT,213.06,301.77,59.949,1462602603,"201051344000917","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,398056.1,398056.1,34157,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602648,477272.00
05/07/2016 02:30,2,0.000,ALERT,213.29,302.37,59.965,1462602603,"201051344001145","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,403247.8,403247.8,34019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602650,477273.00
05/07/2016 02:30,2,0.000,ALERT,213.06,301.47,59.981,1462602603,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,395368.0,395368.0,34379,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602652,477274.00
05/07/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1462602603,"274151322000088","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,643591.5,643591.5,22934,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602654,477275.00
05/07/2016 02:30,2,0.000,ALERT,214.19,302.37,59.954,1462602603,"274151322000068","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,539857.5,539857.5,24376,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602656,477276.00
05/07/2016 02:30,2,0.000,ALERT,212.83,302.37,59.981,1462602603,"201051344001135","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,391566.4,391566.4,34329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602657,477277.00
05/07/2016 02:30,2,0.000,ALERT,213.51,304.78,59.986,1462602603,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,399696.3,399696.3,29771,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602659,477278.00
05/07/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1462602603,"201051344001203","219011344069620",0.00,11.30,0,300.27,305.98,0.0,0.0,0.000,398329.4,398329.4,34338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602661,477279.00
05/07/2016 02:30,2,0.000,ALERT,212.38,302.07,59.970,1462602603,"274151322000054","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,657593.3,657593.3,22964,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602663,477280.00
05/07/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1462602603,"201051344000867","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,387535.4,387535.4,29772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602664,477281.00
05/07/2016 02:30,2,0.000,ALERT,212.38,301.47,59.986,1462602603,"201051344001093","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,397044.3,397044.3,34208,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602666,477282.00
05/07/2016 02:30,2,0.000,ALERT,213.51,304.18,60.007,1462602603,"201051344000900","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,403014.2,403014.2,29155,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602668,477283.00
05/07/2016 02:30,2,0.000,ALERT,213.96,303.58,59.981,1462602603,"201051344000648","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,395343.4,395343.4,29457,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602670,477284.00
05/07/2016 02:30,2,0.000,ALERT,213.74,304.78,60.023,1462602603,"201051344000569","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,404230.7,404230.7,29094,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602672,477285.00
05/07/2016 02:30,2,0.000,ALERT,213.74,304.48,59.981,1462602603,"201051344000983","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,395858.4,395858.4,29562,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602673,477286.00
05/07/2016 02:30,2,0.000,ALERT,213.96,304.18,59.949,1462602603,"201051344001158","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,390404.9,390404.9,29826,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602675,477287.00
05/07/2016 02:30,2,0.000,ALERT,214.41,304.78,59.981,1462602603,"201051344000576","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,397284.9,397284.9,29237,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462602677,477288.00
05/07/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1462602603,"274151322000087","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,631482.5,631482.5,23043,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462602679,477289.00
05/07/2016 02:45,2,0.000,ALERT,214.19,303.88,59.996,1462603503,"201051344000645","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,396928.1,396928.1,29378,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603505,477290.00
05/07/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1462603503,"274151322000085","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,659914.1,659914.1,22974,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603507,477291.00
05/07/2016 02:45,2,0.000,ALERT,214.41,303.88,60.023,1462603503,"201051344000633","219011344069620",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,387865.1,387865.1,29847,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603509,477292.00
05/07/2016 02:45,2,0.000,ALERT,213.96,304.18,59.986,1462603503,"201051344000469","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,389209.3,389209.3,29789,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603511,477293.00
05/07/2016 02:45,2,0.000,ALERT,213.29,302.98,59.975,1462603503,"201051344000646","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,393135.5,393135.5,34348,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603512,477294.00
05/07/2016 02:45,2,0.000,ALERT,213.06,304.18,59.970,1462603503,"274151322000052","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,671203.5,671203.5,23195,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603514,477295.00
05/07/2016 02:45,2,0.000,ALERT,213.74,303.28,60.012,1462603503,"201051344000585","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,399427.7,399427.7,34352,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603516,477296.00
05/07/2016 02:45,2,0.000,ALERT,213.51,303.58,60.002,1462603503,"201051344001230","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,396845.4,396845.4,34146,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603518,477297.00
05/07/2016 02:45,2,0.000,ALERT,213.96,303.88,59.986,1462603503,"201051344000582","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,390399.8,390399.8,34319,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603520,477298.00
05/07/2016 02:45,2,0.000,ALERT,213.29,302.98,59.944,1462603503,"201051344000955","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,402302.0,402302.0,34257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603521,477299.00
05/07/2016 02:45,2,0.000,ALERT,213.51,302.68,59.991,1462603503,"274151322000094","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,540141.4,540141.4,24170,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603523,477300.00
05/07/2016 02:45,2,0.000,ALERT,213.74,304.78,59.996,1462603503,"201051344000579","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,402907.8,402907.8,9863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603525,477301.00
05/07/2016 02:45,2,0.000,ALERT,213.29,303.28,59.954,1462603503,"201051344000890","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,399473.1,399473.1,34277,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603527,477302.00
05/07/2016 02:45,2,0.000,ALERT,213.51,302.68,60.007,1462603503,"201051344000438","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,401604.8,401604.8,34285,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603529,477303.00
05/07/2016 02:45,2,0.000,ALERT,213.74,302.37,60.034,1462603503,"201051344000417","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,394473.2,394473.2,34439,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603530,477304.00
05/07/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1462603503,"274151322000083","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,665215.7,665215.7,23261,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603532,477305.00
05/07/2016 02:45,2,0.000,ALERT,213.96,303.28,59.986,1462603503,"274151322000076","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,707974.1,707974.1,23261,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603534,477306.00
05/07/2016 02:45,2,0.000,ALERT,213.74,305.08,59.996,1462603503,"201051344000868","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,388247.3,388247.3,29514,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603536,477307.00
05/07/2016 02:45,2,0.000,ALERT,213.29,304.48,59.970,1462603503,"274151322000095","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,700794.5,700794.5,23164,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603538,477308.00
05/07/2016 02:45,2,0.000,ALERT,213.74,304.18,59.991,1462603503,"201051344000988","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,385547.4,385547.4,29809,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603539,477309.00
05/07/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1462603503,"201051344001025","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,399281.4,399281.4,34325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603541,477310.00
05/07/2016 02:45,2,0.000,ALERT,213.74,304.18,59.996,1462603503,"201051344000458","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,396239.8,396239.8,29731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603543,477311.00
05/07/2016 02:45,2,0.000,ALERT,214.41,303.88,59.970,1462603503,"201051344000853","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,394726.6,394726.6,29329,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603545,477312.00
05/07/2016 02:45,2,0.000,ALERT,213.74,302.98,59.986,1462603503,"201051344000685","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,401115.9,401115.9,34162,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603547,477313.00
05/07/2016 02:45,2,0.000,ALERT,213.74,302.68,59.981,1462603503,"201051344000917","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,398056.1,398056.1,34159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603549,477314.00
05/07/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1462603503,"201051344001145","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,403247.8,403247.8,34021,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603550,477315.00
05/07/2016 02:45,2,0.000,ALERT,213.51,302.07,59.970,1462603503,"201051344000651","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,395368.0,395368.0,34381,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603552,477316.00
05/07/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1462603503,"274151322000088","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,643591.5,643591.5,22936,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603554,477317.00
05/07/2016 02:45,2,0.000,ALERT,214.19,302.98,59.970,1462603503,"274151322000068","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,539857.5,539857.5,24378,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603556,477318.00
05/07/2016 02:45,2,0.000,ALERT,213.29,302.98,59.959,1462603503,"201051344001135","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,391566.4,391566.4,34331,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603558,477319.00
05/07/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1462603503,"201051344000594","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,399696.3,399696.3,29773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603559,477320.00
05/07/2016 02:45,2,0.000,ALERT,213.51,302.37,59.944,1462603503,"201051344001203","219011344069620",0.00,11.30,0,298.77,305.98,0.0,0.0,0.000,398329.4,398329.4,34340,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603561,477321.00
05/07/2016 02:45,2,0.000,ALERT,213.06,303.28,59.959,1462603503,"274151322000054","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,657593.3,657593.3,22966,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603563,477322.00
05/07/2016 02:45,2,0.000,ALERT,213.96,304.18,59.975,1462603503,"201051344000867","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,387535.4,387535.4,29774,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603565,477323.00
05/07/2016 02:45,2,0.000,ALERT,213.51,302.68,59.975,1462603503,"201051344001093","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,397044.3,397044.3,34210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603567,477324.00
05/07/2016 02:45,2,0.000,ALERT,213.51,304.18,59.970,1462603503,"201051344000900","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,403014.2,403014.2,29157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603568,477325.00
05/07/2016 02:45,2,0.000,ALERT,213.96,303.28,59.938,1462603503,"201051344000648","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,395343.4,395343.4,29459,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603570,477326.00
05/07/2016 02:45,2,0.000,ALERT,213.74,304.18,59.975,1462603503,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,404230.7,404230.7,29096,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603572,477327.00
05/07/2016 02:45,2,0.000,ALERT,213.74,304.48,59.975,1462603503,"201051344000983","219011344069620",0.00,11.70,0,302.68,305.98,0.0,0.0,0.000,395858.4,395858.4,29564,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462603574,477328.00
05/07/2016 02:45,2,0.000,ALERT,213.96,304.18,59.970,1462603503,"201051344001158","219011344069620",0.00,11.00,0,302.07,305.38,0.0,0.0,0.000,390404.9,390404.9,29828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603576,477329.00
05/07/2016 02:45,2,0.000,ALERT,214.19,304.78,59.975,1462603503,"201051344000576","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,397284.9,397284.9,29239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603578,477330.00
05/07/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1462603503,"274151322000087","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,631482.5,631482.5,23045,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462603579,477331.00
05/07/2016 03:00,2,0.000,ALERT,214.41,304.48,59.996,1462604404,"201051344000645","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,396928.1,396928.1,29380,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604406,477332.00
05/07/2016 03:00,2,0.000,ALERT,213.51,303.28,59.991,1462604404,"274151322000085","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,659914.1,659914.1,22976,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604407,477333.00
05/07/2016 03:00,2,0.000,ALERT,214.41,304.48,60.002,1462604404,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.68,0.0,0.0,0.000,387865.1,387865.1,29849,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604409,477334.00
05/07/2016 03:00,2,0.000,ALERT,214.19,304.78,60.002,1462604404,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,389209.3,389209.3,29791,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604411,477335.00
05/07/2016 03:00,2,0.000,ALERT,213.29,302.98,60.002,1462604404,"201051344000646","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,393135.5,393135.5,34350,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604413,477336.00
05/07/2016 03:00,2,0.000,ALERT,213.29,303.28,60.012,1462604404,"274151322000052","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,671203.5,671203.5,23197,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604414,477337.00
05/07/2016 03:00,2,0.000,ALERT,213.74,303.58,60.002,1462604404,"201051344000585","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,399427.7,399427.7,34354,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604416,477338.00
05/07/2016 03:00,2,0.000,ALERT,213.51,303.58,59.991,1462604404,"201051344001230","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,396845.4,396845.4,34148,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604418,477339.00
05/07/2016 03:00,2,0.000,ALERT,213.96,303.88,59.996,1462604404,"201051344000582","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,390399.8,390399.8,34321,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604420,477340.00
05/07/2016 03:00,2,0.000,ALERT,213.06,302.98,60.002,1462604404,"201051344000955","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,402302.0,402302.0,34259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604422,477341.00
05/07/2016 03:00,2,0.000,ALERT,213.51,302.68,59.981,1462604404,"274151322000094","219011344069620",0.00,11.70,0,301.17,304.18,0.0,0.0,0.000,540141.4,540141.4,24172,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604424,477342.00
05/07/2016 03:00,2,0.000,ALERT,213.96,305.68,60.007,1462604404,"201051344000579","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,402907.8,402907.8,9865,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604425,477343.00
05/07/2016 03:00,2,0.000,ALERT,213.29,302.98,60.007,1462604404,"201051344000890","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,399473.1,399473.1,34279,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604427,477344.00
05/07/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1462604404,"201051344000438","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,401604.8,401604.8,34287,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604429,477345.00
05/07/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1462604404,"201051344000417","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,394473.2,394473.2,34441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604431,477346.00
05/07/2016 03:00,2,0.000,ALERT,213.29,303.28,59.991,1462604404,"274151322000083","219011344069620",0.00,12.00,0,301.77,305.08,0.0,0.0,0.000,665215.7,665215.7,23263,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604433,477347.00
05/07/2016 03:00,2,0.000,ALERT,213.96,303.58,59.991,1462604404,"274151322000076","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,707974.1,707974.1,23263,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604434,477348.00
05/07/2016 03:00,2,0.000,ALERT,213.96,305.38,59.954,1462604404,"201051344000868","219011344069620",0.00,11.30,0,302.98,307.18,0.0,0.0,0.000,388247.3,388247.3,29516,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604436,477349.00
05/07/2016 03:00,2,0.000,ALERT,213.29,304.48,59.991,1462604404,"274151322000095","219011344069620",0.00,11.30,0,302.37,305.68,0.0,0.0,0.000,700794.5,700794.5,23166,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604438,477350.00
05/07/2016 03:00,2,0.000,ALERT,213.74,304.78,59.996,1462604404,"201051344000988","219011344069620",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,385547.4,385547.4,29811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604440,477351.00
05/07/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1462604404,"201051344001025","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,399281.4,399281.4,34327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604442,477352.00
05/07/2016 03:00,2,0.000,ALERT,213.96,305.08,59.991,1462604404,"201051344000458","219011344069620",0.00,12.30,0,302.37,307.18,0.0,0.0,0.000,396239.8,396239.8,29733,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604443,477353.00
05/07/2016 03:00,2,0.000,ALERT,214.41,304.78,59.986,1462604404,"201051344000853","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,394726.6,394726.6,29331,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604445,477354.00
05/07/2016 03:00,2,0.000,ALERT,213.96,302.98,59.959,1462604404,"201051344000685","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,401115.9,401115.9,34164,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604447,477355.00
05/07/2016 03:00,2,0.000,ALERT,213.74,302.37,59.996,1462604404,"201051344000917","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,398056.1,398056.1,34161,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604449,477356.00
05/07/2016 03:00,2,0.000,ALERT,213.74,303.28,59.991,1462604404,"201051344001145","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,403247.8,403247.8,34023,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604451,477357.00
05/07/2016 03:00,2,0.000,ALERT,213.74,302.37,60.002,1462604404,"201051344000651","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,395368.0,395368.0,34383,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604452,477358.00
05/07/2016 03:00,2,0.000,ALERT,213.06,303.88,59.991,1462604404,"274151322000088","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,643591.5,643591.5,22938,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604454,477359.00
05/07/2016 03:00,2,0.000,ALERT,214.19,302.68,59.986,1462604404,"274151322000068","219011344069620",0.00,12.70,0,300.87,303.88,0.0,0.0,0.000,539857.5,539857.5,24380,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604456,477360.00
05/07/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1462604404,"201051344001135","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,391566.4,391566.4,34333,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604458,477361.00
05/07/2016 03:00,2,0.000,ALERT,213.74,305.38,59.996,1462604404,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.88,0.0,0.0,0.000,399696.3,399696.3,29775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604460,477362.00
05/07/2016 03:00,2,0.000,ALERT,213.51,302.37,60.002,1462604404,"201051344001203","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,398329.4,398329.4,34342,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604461,477363.00
05/07/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1462604404,"274151322000054","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,657593.3,657593.3,22968,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462604463,477364.00
05/07/2016 03:00,2,0.000,ALERT,214.19,304.78,59.986,1462604404,"201051344000867","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,387535.4,387535.4,29776,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604465,477365.00
05/07/2016 03:00,2,0.000,ALERT,213.51,302.68,59.991,1462604404,"201051344001093","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,397044.3,397044.3,34212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604467,477366.00
05/07/2016 03:00,2,0.000,ALERT,213.96,304.78,60.002,1462604404,"201051344000900","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,403014.2,403014.2,29159,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604469,477367.00
05/07/2016 03:00,2,0.000,ALERT,214.19,304.18,59.996,1462604404,"201051344000648","219011344069620",0.00,11.00,0,301.47,306.28,0.0,0.0,0.000,395343.4,395343.4,29461,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604470,477368.00
05/07/2016 03:00,2,0.000,ALERT,213.96,305.38,59.996,1462604404,"201051344000569","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,404230.7,404230.7,29098,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604472,477369.00
05/07/2016 03:00,2,0.000,ALERT,213.96,305.08,59.991,1462604404,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,395858.4,395858.4,29566,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604474,477370.00
05/07/2016 03:00,2,0.000,ALERT,213.74,304.18,59.991,1462604404,"201051344001158","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,390404.9,390404.9,29830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604476,477371.00
05/07/2016 03:00,2,0.000,ALERT,214.41,305.08,59.986,1462604404,"201051344000576","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,397284.9,397284.9,29241,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604477,477372.00
05/07/2016 03:00,2,0.000,ALERT,213.51,302.98,59.986,1462604404,"274151322000087","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,631482.5,631482.5,23047,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462604479,477373.00
05/07/2016 03:15,2,0.000,ALERT,213.51,303.28,60.039,1462605304,"201051344000645","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,396928.1,396928.1,29382,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605306,477374.00
05/07/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1462605304,"274151322000085","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,659914.1,659914.1,22978,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605307,477375.00
05/07/2016 03:15,2,0.000,ALERT,213.74,302.98,59.965,1462605304,"201051344000633","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,387865.1,387865.1,29851,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605309,477376.00
05/07/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1462605304,"201051344000469","219011344069620",0.00,11.00,0,301.17,306.28,0.0,0.0,0.000,389209.3,389209.3,29793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605311,477377.00
05/07/2016 03:15,2,0.000,ALERT,213.06,302.37,60.018,1462605304,"201051344000646","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,393135.5,393135.5,34352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605313,477378.00
05/07/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1462605304,"274151322000052","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,671203.5,671203.5,23199,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605315,477379.00
05/07/2016 03:15,2,0.000,ALERT,213.51,302.37,59.991,1462605304,"201051344000585","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,399427.7,399427.7,34356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605316,477380.00
05/07/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1462605304,"201051344001230","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,396845.4,396845.4,34150,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605318,477381.00
05/07/2016 03:15,2,0.000,ALERT,213.74,302.98,59.954,1462605304,"201051344000582","219011344069620",0.00,11.00,0,302.07,305.38,0.0,0.0,0.000,390399.8,390399.8,34323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605320,477382.00
05/07/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1462605304,"201051344000955","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,402302.0,402302.0,34261,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605322,477383.00
05/07/2016 03:15,2,0.000,ALERT,212.61,301.17,59.975,1462605304,"274151322000094","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,540141.4,540141.4,24174,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605324,477384.00
05/07/2016 03:15,2,0.000,ALERT,213.06,303.58,59.991,1462605304,"201051344000579","219011344069620",0.00,11.70,0,302.68,307.18,0.0,0.0,0.000,402907.8,402907.8,9867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605326,477385.00
05/07/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1462605304,"201051344000890","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,399473.1,399473.1,34281,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605327,477386.00
05/07/2016 03:15,2,0.000,ALERT,213.51,302.07,59.975,1462605304,"201051344000438","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,401604.8,401604.8,34289,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605329,477387.00
05/07/2016 03:15,2,0.000,ALERT,213.51,301.77,59.981,1462605304,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,394473.2,394473.2,34443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605331,477388.00
05/07/2016 03:15,2,0.000,ALERT,212.61,301.77,60.007,1462605304,"274151322000083","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,665215.7,665215.7,23265,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605333,477389.00
05/07/2016 03:15,2,0.000,ALERT,213.06,302.07,60.028,1462605304,"274151322000076","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,707974.1,707974.1,23265,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605335,477390.00
05/07/2016 03:15,2,0.000,ALERT,213.06,304.18,59.991,1462605304,"201051344000868","219011344069620",0.00,11.30,0,302.98,307.48,0.0,0.0,0.000,388247.3,388247.3,29518,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605337,477391.00
05/07/2016 03:15,2,0.000,ALERT,212.61,303.28,59.975,1462605304,"274151322000095","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,700794.5,700794.5,23168,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605338,477392.00
05/07/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1462605304,"201051344000988","219011344069620",0.00,11.70,0,299.67,306.28,0.0,0.0,0.000,385547.4,385547.4,29813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605340,477393.00
05/07/2016 03:15,2,0.000,ALERT,213.29,301.77,60.028,1462605304,"201051344001025","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,399281.4,399281.4,34329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605342,477394.00
05/07/2016 03:15,2,0.000,ALERT,212.83,303.28,59.949,1462605304,"201051344000458","219011344069620",0.00,12.30,0,302.37,307.48,0.0,0.0,0.000,396239.8,396239.8,29735,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605344,477395.00
05/07/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1462605304,"201051344000853","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,394726.6,394726.6,29333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605345,477396.00
05/07/2016 03:15,2,0.000,ALERT,213.74,302.37,59.991,1462605304,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,401115.9,401115.9,34166,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605347,477397.00
05/07/2016 03:15,2,0.000,ALERT,213.51,302.07,59.996,1462605304,"201051344000917","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,398056.1,398056.1,34163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605349,477398.00
05/07/2016 03:15,2,0.000,ALERT,213.74,302.68,59.996,1462605304,"201051344001145","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,403247.8,403247.8,34025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605351,477399.00
05/07/2016 03:15,2,0.000,ALERT,213.51,302.07,60.018,1462605304,"201051344000651","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,395368.0,395368.0,34385,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605353,477400.00
05/07/2016 03:15,2,0.000,ALERT,212.16,301.47,59.981,1462605304,"274151322000088","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,643591.5,643591.5,22940,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605354,477401.00
05/07/2016 03:15,2,0.000,ALERT,213.06,301.17,59.996,1462605304,"274151322000068","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,539857.5,539857.5,24382,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605356,477402.00
05/07/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1462605304,"201051344001135","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,391566.4,391566.4,34335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605358,477403.00
05/07/2016 03:15,2,0.000,ALERT,212.83,304.18,59.991,1462605304,"201051344000594","219011344069620",0.00,11.70,0,302.07,306.88,0.0,0.0,0.000,399696.3,399696.3,29777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605360,477404.00
05/07/2016 03:15,2,0.000,ALERT,213.51,302.37,59.996,1462605304,"201051344001203","219011344069620",0.00,11.30,0,300.87,306.28,0.0,0.0,0.000,398329.4,398329.4,34344,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605362,477405.00
05/07/2016 03:15,2,0.000,ALERT,212.16,302.07,59.986,1462605304,"274151322000054","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,657593.3,657593.3,22970,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605363,477406.00
05/07/2016 03:15,2,0.000,ALERT,213.29,302.98,59.996,1462605304,"201051344000867","219011344069620",0.00,12.00,0,302.07,307.18,0.0,0.0,0.000,387535.4,387535.4,29778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605365,477407.00
