ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1462605304,"201051344001093","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,397044.3,397044.3,34214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605367,477408.00
05/07/2016 03:15,2,0.000,ALERT,212.83,303.28,59.970,1462605304,"201051344000900","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,403014.2,403014.2,29161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605369,477409.00
05/07/2016 03:15,2,0.000,ALERT,213.29,302.68,60.002,1462605304,"201051344000648","219011344069620",0.00,11.00,0,301.47,306.58,0.0,0.0,0.000,395343.4,395343.4,29463,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605371,477410.00
05/07/2016 03:15,2,0.000,ALERT,213.06,303.88,60.002,1462605304,"201051344000569","219011344069620",0.00,11.70,0,302.98,307.48,0.0,0.0,0.000,404230.7,404230.7,29100,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605373,477411.00
05/07/2016 03:15,2,0.000,ALERT,213.06,303.58,60.007,1462605304,"201051344000983","219011344069620",0.00,11.70,0,302.37,306.88,0.0,0.0,0.000,395858.4,395858.4,29568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605374,477412.00
05/07/2016 03:15,2,0.000,ALERT,213.06,302.98,59.959,1462605304,"201051344001158","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,390404.9,390404.9,29832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605376,477413.00
05/07/2016 03:15,2,0.000,ALERT,213.51,303.88,60.007,1462605304,"201051344000576","219011344069620",0.00,11.30,0,302.07,306.88,0.0,0.0,0.000,397284.9,397284.9,29243,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462605378,477414.00
05/07/2016 03:15,2,0.000,ALERT,212.61,300.87,60.002,1462605304,"274151322000087","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,631482.5,631482.5,23049,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462605380,477415.00
05/07/2016 03:30,2,0.000,ALERT,213.51,303.28,60.002,1462606203,"201051344000645","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,396928.1,396928.1,29384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606205,477416.00
05/07/2016 03:30,2,0.000,ALERT,212.38,301.77,59.970,1462606203,"274151322000085","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,659914.1,659914.1,22980,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606207,477417.00
05/07/2016 03:30,2,0.000,ALERT,213.51,302.68,59.991,1462606203,"201051344000633","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,387865.1,387865.1,29853,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606209,477418.00
05/07/2016 03:30,2,0.000,ALERT,213.06,303.28,59.991,1462606203,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,389209.3,389209.3,29795,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606210,477419.00
05/07/2016 03:30,2,0.000,ALERT,212.83,302.07,59.954,1462606203,"201051344000646","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,393135.5,393135.5,34354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606212,477420.00
05/07/2016 03:30,2,0.000,ALERT,212.16,302.68,60.002,1462606203,"274151322000052","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,671203.5,671203.5,23201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606214,477421.00
05/07/2016 03:30,2,0.000,ALERT,213.06,302.68,60.002,1462606203,"201051344000585","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,399427.7,399427.7,34358,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606216,477422.00
05/07/2016 03:30,2,0.000,ALERT,212.83,302.68,60.002,1462606203,"201051344001230","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,396845.4,396845.4,34152,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606218,477423.00
05/07/2016 03:30,2,0.000,ALERT,213.51,302.98,60.002,1462606203,"201051344000582","219011344069620",0.00,10.70,0,301.47,304.48,0.0,0.0,0.000,390399.8,390399.8,34325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606219,477424.00
05/07/2016 03:30,2,0.000,ALERT,212.61,302.37,59.986,1462606203,"201051344000955","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,402302.0,402302.0,34263,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606221,477425.00
05/07/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1462606203,"274151322000094","219011344069620",0.00,11.30,0,299.67,302.68,0.0,0.0,0.000,540141.4,540141.4,24176,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606223,477426.00
05/07/2016 03:30,2,0.000,ALERT,212.83,303.58,59.996,1462606203,"201051344000579","219011344069620",0.00,11.30,0,302.07,305.38,0.0,0.0,0.000,402907.8,402907.8,9869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606225,477427.00
05/07/2016 03:30,2,0.000,ALERT,212.83,302.68,59.991,1462606203,"201051344000890","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,399473.1,399473.1,34283,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606227,477428.00
05/07/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1462606203,"201051344000438","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,401604.8,401604.8,34291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606228,477429.00
05/07/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1462606203,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,394473.2,394473.2,34445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606230,477430.00
05/07/2016 03:30,2,0.000,ALERT,212.38,302.07,59.986,1462606203,"274151322000083","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,665215.7,665215.7,23267,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606232,477431.00
05/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.949,1462606203,"274151322000076","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,707974.1,707974.1,23267,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606234,477432.00
05/07/2016 03:30,2,0.000,ALERT,213.06,303.58,59.970,1462606203,"201051344000868","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,388247.3,388247.3,29520,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606236,477433.00
05/07/2016 03:30,2,0.000,ALERT,212.38,302.68,59.975,1462606203,"274151322000095","219011344069620",0.00,11.30,0,301.17,304.18,0.0,0.0,0.000,700794.5,700794.5,23170,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606237,477434.00
05/07/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1462606203,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,385547.4,385547.4,29815,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606239,477435.00
05/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1462606203,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,399281.4,399281.4,34331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606241,477436.00
05/07/2016 03:30,2,0.000,ALERT,212.83,303.28,60.018,1462606203,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,396239.8,396239.8,29737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606243,477437.00
05/07/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1462606203,"201051344000853","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,394726.6,394726.6,29335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606245,477438.00
05/07/2016 03:30,2,0.000,ALERT,213.29,302.37,59.959,1462606203,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,401115.9,401115.9,34168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606246,477439.00
05/07/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1462606203,"201051344000917","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,398056.1,398056.1,34165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606248,477440.00
05/07/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1462606203,"201051344001145","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,403247.8,403247.8,34027,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606250,477441.00
05/07/2016 03:30,2,0.000,ALERT,213.06,301.17,59.970,1462606203,"201051344000651","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,395368.0,395368.0,34387,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606252,477442.00
05/07/2016 03:30,2,0.000,ALERT,212.16,301.77,60.007,1462606203,"274151322000088","219011344069620",0.00,12.00,0,299.97,302.98,0.0,0.0,0.000,643591.5,643591.5,22942,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606254,477443.00
05/07/2016 03:30,2,0.000,ALERT,212.83,300.57,59.949,1462606203,"274151322000068","219011344069620",0.00,12.30,0,299.67,302.37,0.0,0.0,0.000,539857.5,539857.5,24384,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606256,477444.00
05/07/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1462606203,"201051344001135","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,391566.4,391566.4,34337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606257,477445.00
05/07/2016 03:30,2,0.000,ALERT,212.83,303.88,59.965,1462606203,"201051344000594","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,399696.3,399696.3,29779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606259,477446.00
05/07/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1462606203,"201051344001203","219011344069620",0.00,11.00,0,300.57,305.68,0.0,0.0,0.000,398329.4,398329.4,34346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606261,477447.00
05/07/2016 03:30,2,0.000,ALERT,212.38,302.68,59.965,1462606203,"274151322000054","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,657593.3,657593.3,22972,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606263,477448.00
05/07/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1462606203,"201051344000867","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,387535.4,387535.4,29780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606264,477449.00
05/07/2016 03:30,2,0.000,ALERT,213.06,302.37,59.959,1462606203,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,397044.3,397044.3,34216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606266,477450.00
05/07/2016 03:30,2,0.000,ALERT,212.83,302.98,59.996,1462606203,"201051344000900","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,403014.2,403014.2,29163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606268,477451.00
05/07/2016 03:30,2,0.000,ALERT,213.06,302.37,59.928,1462606203,"201051344000648","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,395343.4,395343.4,29465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606270,477452.00
05/07/2016 03:30,2,0.000,ALERT,212.83,303.58,59.959,1462606203,"201051344000569","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,404230.7,404230.7,29102,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606272,477453.00
05/07/2016 03:30,2,0.000,ALERT,212.83,303.58,59.949,1462606203,"201051344000983","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,395858.4,395858.4,29570,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606273,477454.00
05/07/2016 03:30,2,0.000,ALERT,213.06,302.98,60.002,1462606203,"201051344001158","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,390404.9,390404.9,29834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606275,477455.00
05/07/2016 03:30,2,0.000,ALERT,213.51,303.58,59.954,1462606203,"201051344000576","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,397284.9,397284.9,29245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462606277,477456.00
05/07/2016 03:30,2,0.000,ALERT,212.38,300.57,59.996,1462606203,"274151322000087","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,631482.5,631482.5,23051,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462606279,477457.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.98,59.996,1462607103,"201051344000645","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,396928.1,396928.1,29386,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607105,477458.00
05/07/2016 03:45,2,0.000,ALERT,212.38,301.47,59.986,1462607103,"274151322000085","219011344069620",0.00,11.30,0,300.27,303.28,0.0,0.0,0.000,659914.1,659914.1,22982,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607107,477459.00
05/07/2016 03:45,2,0.000,ALERT,213.29,302.68,60.039,1462607103,"201051344000633","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,387865.1,387865.1,29855,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607109,477460.00
05/07/2016 03:45,2,0.000,ALERT,212.83,302.98,59.996,1462607103,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,389209.3,389209.3,29797,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607110,477461.00
05/07/2016 03:45,2,0.000,ALERT,212.61,302.68,60.002,1462607103,"201051344000646","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,393135.5,393135.5,34356,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607112,477462.00
05/07/2016 03:45,2,0.000,ALERT,211.93,301.77,59.975,1462607103,"274151322000052","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,671203.5,671203.5,23203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607114,477463.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.68,60.012,1462607103,"201051344000585","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,399427.7,399427.7,34360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607116,477464.00
05/07/2016 03:45,2,0.000,ALERT,212.83,302.98,59.970,1462607103,"201051344001230","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,396845.4,396845.4,34154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607118,477465.00
05/07/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1462607103,"201051344000582","219011344069620",0.00,10.30,0,301.47,304.78,0.0,0.0,0.000,390399.8,390399.8,34327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607119,477466.00
05/07/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1462607103,"201051344000955","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,402302.0,402302.0,34265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607121,477467.00
05/07/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1462607103,"274151322000094","219011344069620",0.00,11.00,0,299.67,302.68,0.0,0.0,0.000,540141.4,540141.4,24178,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607123,477468.00
05/07/2016 03:45,2,0.000,ALERT,212.83,303.88,59.986,1462607103,"201051344000579","219011344069620",0.00,11.00,0,302.07,305.38,0.0,0.0,0.000,402907.8,402907.8,9871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607125,477469.00
05/07/2016 03:45,2,0.000,ALERT,212.83,302.98,60.023,1462607103,"201051344000890","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,399473.1,399473.1,34285,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607126,477470.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.37,59.986,1462607103,"201051344000438","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,401604.8,401604.8,34293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607128,477471.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1462607103,"201051344000417","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,394473.2,394473.2,34447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607130,477472.00
05/07/2016 03:45,2,0.000,ALERT,212.38,302.07,59.986,1462607103,"274151322000083","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,665215.7,665215.7,23269,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607132,477473.00
05/07/2016 03:45,2,0.000,ALERT,212.61,301.77,59.981,1462607103,"274151322000076","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,707974.1,707974.1,23269,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607134,477474.00
05/07/2016 03:45,2,0.000,ALERT,212.61,303.58,59.944,1462607103,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,388247.3,388247.3,29522,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607136,477475.00
05/07/2016 03:45,2,0.000,ALERT,212.16,302.68,59.981,1462607103,"274151322000095","219011344069620",0.00,10.70,0,301.17,304.18,0.0,0.0,0.000,700794.5,700794.5,23172,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607137,477476.00
05/07/2016 03:45,2,0.000,ALERT,212.61,302.98,59.996,1462607103,"201051344000988","219011344069620",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,385547.4,385547.4,29817,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607139,477477.00
05/07/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1462607103,"201051344001025","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,399281.4,399281.4,34333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607141,477478.00
05/07/2016 03:45,2,0.000,ALERT,212.61,303.28,59.996,1462607103,"201051344000458","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,396239.8,396239.8,29739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607143,477479.00
05/07/2016 03:45,2,0.000,ALERT,213.29,302.98,59.991,1462607103,"201051344000853","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,394726.6,394726.6,29337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607145,477480.00
05/07/2016 03:45,2,0.000,ALERT,213.29,302.68,60.028,1462607103,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,401115.9,401115.9,34170,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607146,477481.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1462607103,"201051344000917","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,398056.1,398056.1,34167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607148,477482.00
05/07/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1462607103,"201051344001145","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,403247.8,403247.8,34029,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607150,477483.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1462607103,"201051344000651","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,395368.0,395368.0,34389,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607152,477484.00
05/07/2016 03:45,2,0.000,ALERT,211.70,301.47,59.975,1462607103,"274151322000088","219011344069620",0.00,11.70,0,299.97,302.98,0.0,0.0,0.000,643591.5,643591.5,22944,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607154,477485.00
05/07/2016 03:45,2,0.000,ALERT,212.83,300.87,59.981,1462607103,"274151322000068","219011344069620",0.00,12.00,0,299.67,302.37,0.0,0.0,0.000,539857.5,539857.5,24386,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607155,477486.00
05/07/2016 03:45,2,0.000,ALERT,212.61,302.68,59.975,1462607103,"201051344001135","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,391566.4,391566.4,34339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607157,477487.00
05/07/2016 03:45,2,0.000,ALERT,212.38,303.58,59.981,1462607103,"201051344000594","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,399696.3,399696.3,29781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607159,477488.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.37,60.028,1462607103,"201051344001203","219011344069620",0.00,10.70,0,300.27,305.68,0.0,0.0,0.000,398329.4,398329.4,34348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607161,477489.00
05/07/2016 03:45,2,0.000,ALERT,211.93,302.07,59.975,1462607103,"274151322000054","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,657593.3,657593.3,22974,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607162,477490.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.98,59.970,1462607103,"201051344000867","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,387535.4,387535.4,29782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607164,477491.00
05/07/2016 03:45,2,0.000,ALERT,212.83,302.37,59.981,1462607103,"201051344001093","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,397044.3,397044.3,34218,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607166,477492.00
05/07/2016 03:45,2,0.000,ALERT,212.61,303.28,59.975,1462607103,"201051344000900","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,403014.2,403014.2,29165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607168,477493.00
05/07/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1462607103,"201051344000648","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,395343.4,395343.4,29467,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607170,477494.00
05/07/2016 03:45,2,0.000,ALERT,212.83,303.58,59.975,1462607103,"201051344000569","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,404230.7,404230.7,29104,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607172,477495.00
05/07/2016 03:45,2,0.000,ALERT,212.38,302.68,59.944,1462607103,"201051344000983","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,395858.4,395858.4,29572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607173,477496.00
05/07/2016 03:45,2,0.000,ALERT,212.83,302.98,60.002,1462607103,"201051344001158","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,390404.9,390404.9,29836,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607175,477497.00
05/07/2016 03:45,2,0.000,ALERT,213.29,303.58,59.986,1462607103,"201051344000576","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,397284.9,397284.9,29247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462607177,477498.00
05/07/2016 03:45,2,0.000,ALERT,212.16,300.57,59.981,1462607103,"274151322000087","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,631482.5,631482.5,23053,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462607179,477499.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.68,59.933,1462608003,"201051344000645","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,396928.1,396928.1,29388,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608005,477500.00
05/07/2016 04:00,2,0.000,ALERT,212.38,302.07,59.959,1462608003,"274151322000085","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,659914.1,659914.1,22984,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608006,477501.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1462608003,"201051344000633","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,387865.1,387865.1,29857,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608008,477502.00
05/07/2016 04:00,2,0.000,ALERT,212.83,302.37,59.965,1462608003,"201051344000469","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,389209.3,389209.3,29799,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608010,477503.00
05/07/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1462608003,"201051344000646","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,393135.5,393135.5,34358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608012,477504.00
05/07/2016 04:00,2,0.000,ALERT,212.16,301.77,59.959,1462608003,"274151322000052","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,671203.5,671203.5,23205,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608014,477505.00
05/07/2016 04:00,2,0.000,ALERT,213.06,302.37,59.970,1462608003,"201051344000585","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,399427.7,399427.7,34362,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608015,477506.00
05/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.917,1462608003,"201051344001230","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,396845.4,396845.4,34156,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608017,477507.00
05/07/2016 04:00,2,0.000,ALERT,213.51,303.28,60.002,1462608003,"201051344000582","219011344069620",0.00,9.70,0,301.47,304.78,0.0,0.0,0.000,390399.8,390399.8,34329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608019,477508.00
05/07/2016 04:00,2,0.000,ALERT,212.83,302.37,59.954,1462608003,"201051344000955","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,402302.0,402302.0,34267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608021,477509.00
05/07/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1462608003,"274151322000094","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,540141.4,540141.4,24180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608022,477510.00
05/07/2016 04:00,2,0.000,ALERT,212.83,303.58,59.970,1462608003,"201051344000579","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,402907.8,402907.8,9873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608024,477511.00
05/07/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1462608003,"201051344000890","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,399473.1,399473.1,34287,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608026,477512.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1462608003,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,401604.8,401604.8,34295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608028,477513.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1462608003,"201051344000417","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,394473.2,394473.2,34449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608030,477514.00
05/07/2016 04:00,2,0.000,ALERT,212.38,301.47,59.965,1462608003,"274151322000083","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,665215.7,665215.7,23271,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608031,477515.00
05/07/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1462608003,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,707974.1,707974.1,23271,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608033,477516.00
05/07/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1462608003,"201051344000868","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,388247.3,388247.3,29524,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608035,477517.00
05/07/2016 04:00,2,0.000,ALERT,212.16,302.68,59.975,1462608003,"274151322000095","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,700794.5,700794.5,23174,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608037,477518.00
05/07/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1462608003,"201051344000988","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,385547.4,385547.4,29819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608039,477519.00
05/07/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1462608003,"201051344001025","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,399281.4,399281.4,34335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608041,477520.00
05/07/2016 04:00,2,0.000,ALERT,212.61,303.28,59.981,1462608003,"201051344000458","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,396239.8,396239.8,29741,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608042,477521.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1462608003,"201051344000853","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,394726.6,394726.6,29339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608044,477522.00
05/07/2016 04:00,2,0.000,ALERT,213.51,302.68,59.975,1462608003,"201051344000685","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,401115.9,401115.9,34172,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608046,477523.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1462608003,"201051344000917","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,398056.1,398056.1,34169,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608048,477524.00
05/07/2016 04:00,2,0.000,ALERT,213.51,302.98,59.986,1462608003,"201051344001145","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,403247.8,403247.8,34031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608050,477525.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.07,60.012,1462608003,"201051344000651","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,395368.0,395368.0,34391,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608052,477526.00
05/07/2016 04:00,2,0.000,ALERT,211.93,301.17,59.970,1462608003,"274151322000088","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,643591.5,643591.5,22946,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608053,477527.00
05/07/2016 04:00,2,0.000,ALERT,212.61,300.57,59.944,1462608003,"274151322000068","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,539857.5,539857.5,24388,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608055,477528.00
05/07/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1462608003,"201051344001135","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,391566.4,391566.4,34341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608057,477529.00
05/07/2016 04:00,2,0.000,ALERT,212.61,303.58,59.975,1462608003,"201051344000594","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,399696.3,399696.3,29783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608059,477530.00
05/07/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1462608003,"201051344001203","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,398329.4,398329.4,34350,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608061,477531.00
05/07/2016 04:00,2,0.000,ALERT,211.93,301.47,59.981,1462608003,"274151322000054","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,657593.3,657593.3,22976,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608062,477532.00
05/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.981,1462608003,"201051344000867","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,387535.4,387535.4,29784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608064,477533.00
05/07/2016 04:00,2,0.000,ALERT,213.29,302.68,60.028,1462608003,"201051344001093","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,397044.3,397044.3,34220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608066,477534.00
05/07/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1462608003,"201051344000900","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,403014.2,403014.2,29167,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608068,477535.00
05/07/2016 04:00,2,0.000,ALERT,212.83,302.37,59.986,1462608003,"201051344000648","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,395343.4,395343.4,29469,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608069,477536.00
05/07/2016 04:00,2,0.000,ALERT,212.61,302.98,60.007,1462608003,"201051344000569","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,404230.7,404230.7,29106,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608071,477537.00
05/07/2016 04:00,2,0.000,ALERT,212.83,302.98,59.970,1462608003,"201051344000983","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,395858.4,395858.4,29574,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608073,477538.00
05/07/2016 04:00,2,0.000,ALERT,212.83,302.98,59.970,1462608003,"201051344001158","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,390404.9,390404.9,29838,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608075,477539.00
05/07/2016 04:00,2,0.000,ALERT,213.29,303.28,59.986,1462608003,"201051344000576","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,397284.9,397284.9,29249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608077,477540.00
05/07/2016 04:00,2,0.000,ALERT,212.16,300.87,59.965,1462608003,"274151322000087","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,631482.5,631482.5,23055,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608078,477541.00
05/07/2016 04:15,2,0.000,ALERT,213.51,302.98,59.965,1462608903,"201051344000645","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,396928.1,396928.1,29390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608905,477542.00
05/07/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1462608903,"274151322000085","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,659914.1,659914.1,22986,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608907,477543.00
05/07/2016 04:15,2,0.000,ALERT,213.51,302.68,59.965,1462608903,"201051344000633","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,387865.1,387865.1,29859,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608909,477544.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.98,59.959,1462608903,"201051344000469","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,389209.3,389209.3,29801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608910,477545.00
05/07/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1462608903,"201051344000646","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,393135.5,393135.5,34360,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608912,477546.00
05/07/2016 04:15,2,0.000,ALERT,211.93,301.77,59.954,1462608903,"274151322000052","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,671203.5,671203.5,23207,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608914,477547.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.68,59.922,1462608903,"201051344000585","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,399427.7,399427.7,34364,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608916,477548.00
05/07/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1462608903,"201051344001230","219011344069620",0.00,10.00,0,300.87,304.18,0.0,0.0,0.000,396845.4,396845.4,34158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608918,477549.00
05/07/2016 04:15,2,0.000,ALERT,213.29,303.28,59.970,1462608903,"201051344000582","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,390399.8,390399.8,34331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608919,477550.00
05/07/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1462608903,"201051344000955","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,402302.0,402302.0,34269,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608921,477551.00
05/07/2016 04:15,2,0.000,ALERT,212.38,301.17,59.949,1462608903,"274151322000094","219011344069620",0.00,10.00,0,299.97,302.98,0.0,0.0,0.000,540141.4,540141.4,24182,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608923,477552.00
