ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 04:15,2,0.000,ALERT,212.83,303.28,59.922,1462608903,"201051344000579","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,402907.8,402907.8,9875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608925,477553.00
05/07/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1462608903,"201051344000890","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,399473.1,399473.1,34289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608927,477554.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1462608903,"201051344000438","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,401604.8,401604.8,34297,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608928,477555.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.965,1462608903,"201051344000417","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,394473.2,394473.2,34451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608930,477556.00
05/07/2016 04:15,2,0.000,ALERT,212.61,302.68,59.959,1462608903,"274151322000083","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,665215.7,665215.7,23273,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608932,477557.00
05/07/2016 04:15,2,0.000,ALERT,213.06,301.77,59.975,1462608903,"274151322000076","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,707974.1,707974.1,23273,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608934,477558.00
05/07/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1462608903,"201051344000868","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,388247.3,388247.3,29526,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608936,477559.00
05/07/2016 04:15,2,0.000,ALERT,212.61,302.98,59.970,1462608903,"274151322000095","219011344069620",0.00,10.00,0,301.47,304.18,0.0,0.0,0.000,700794.5,700794.5,23176,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608937,477560.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.98,59.949,1462608903,"201051344000988","219011344069620",0.00,9.70,0,298.47,304.48,0.0,0.0,0.000,385547.4,385547.4,29821,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608939,477561.00
05/07/2016 04:15,2,0.000,ALERT,212.83,302.07,60.002,1462608903,"201051344001025","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,399281.4,399281.4,34337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608941,477562.00
05/07/2016 04:15,2,0.000,ALERT,213.06,303.28,60.012,1462608903,"201051344000458","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,396239.8,396239.8,29743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608943,477563.00
05/07/2016 04:15,2,0.000,ALERT,213.51,302.98,59.970,1462608903,"201051344000853","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,394726.6,394726.6,29341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608945,477564.00
05/07/2016 04:15,2,0.000,ALERT,213.29,302.68,59.965,1462608903,"201051344000685","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,401115.9,401115.9,34174,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608946,477565.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.965,1462608903,"201051344000917","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,398056.1,398056.1,34171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608948,477566.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1462608903,"201051344001145","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,403247.8,403247.8,34033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608950,477567.00
05/07/2016 04:15,2,0.000,ALERT,213.06,301.77,59.991,1462608903,"201051344000651","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,395368.0,395368.0,34393,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608952,477568.00
05/07/2016 04:15,2,0.000,ALERT,212.16,301.17,59.944,1462608903,"274151322000088","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,643591.5,643591.5,22948,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608954,477569.00
05/07/2016 04:15,2,0.000,ALERT,213.29,301.17,59.954,1462608903,"274151322000068","219011344069620",0.00,11.30,0,299.67,302.68,0.0,0.0,0.000,539857.5,539857.5,24390,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608955,477570.00
05/07/2016 04:15,2,0.000,ALERT,212.61,302.37,59.965,1462608903,"201051344001135","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,391566.4,391566.4,34343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608957,477571.00
05/07/2016 04:15,2,0.000,ALERT,212.83,303.58,59.954,1462608903,"201051344000594","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,399696.3,399696.3,29785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608959,477572.00
05/07/2016 04:15,2,0.000,ALERT,212.83,302.07,59.959,1462608903,"201051344001203","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,398329.4,398329.4,34352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608961,477573.00
05/07/2016 04:15,2,0.000,ALERT,212.38,301.77,59.959,1462608903,"274151322000054","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,657593.3,657593.3,22978,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608963,477574.00
05/07/2016 04:15,2,0.000,ALERT,213.29,303.28,59.954,1462608903,"201051344000867","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,387535.4,387535.4,29786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608964,477575.00
05/07/2016 04:15,2,0.000,ALERT,212.83,302.37,59.949,1462608903,"201051344001093","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,397044.3,397044.3,34222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608966,477576.00
05/07/2016 04:15,2,0.000,ALERT,212.83,303.28,59.954,1462608903,"201051344000900","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,403014.2,403014.2,29169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608968,477577.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.37,59.933,1462608903,"201051344000648","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,395343.4,395343.4,29471,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608970,477578.00
05/07/2016 04:15,2,0.000,ALERT,213.06,303.58,59.954,1462608903,"201051344000569","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,404230.7,404230.7,29108,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608971,477579.00
05/07/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1462608903,"201051344000983","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,395858.4,395858.4,29576,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608973,477580.00
05/07/2016 04:15,2,0.000,ALERT,213.06,302.98,59.938,1462608903,"201051344001158","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,390404.9,390404.9,29840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608975,477581.00
05/07/2016 04:15,2,0.000,ALERT,213.51,303.58,59.959,1462608903,"201051344000576","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,397284.9,397284.9,29251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462608977,477582.00
05/07/2016 04:15,2,0.000,ALERT,212.83,300.87,59.970,1462608903,"274151322000087","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,631482.5,631482.5,23057,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462608979,477583.00
05/07/2016 04:30,2,0.000,ALERT,213.51,302.98,60.002,1462609804,"201051344000645","219011344069620",0.00,9.70,0,289.75,304.48,0.0,0.0,0.000,396928.1,396928.1,29392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609806,477584.00
05/07/2016 04:30,2,0.000,ALERT,212.61,301.77,59.965,1462609804,"274151322000085","219011344069620",0.00,10.00,0,288.55,304.78,0.0,0.0,0.000,659914.1,659914.1,22988,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462609808,477585.00
05/07/2016 04:30,2,0.000,ALERT,213.51,302.68,59.970,1462609804,"201051344000633","219011344069620",0.00,9.00,0,287.95,303.88,0.0,0.0,0.000,387865.1,387865.1,29861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609810,477586.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1462609804,"201051344000469","219011344069620",0.00,8.50,0,288.55,304.48,0.0,0.0,0.000,389209.3,389209.3,29803,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462609811,477587.00
05/07/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1462609804,"201051344000646","219011344069620",0.00,9.30,0,288.85,303.88,0.0,0.0,0.000,393135.5,393135.5,34362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609813,477588.00
05/07/2016 04:30,2,0.000,ALERT,212.16,302.37,59.970,1462609804,"274151322000052","219011344069620",0.00,10.30,0,288.25,304.48,0.0,0.0,0.000,671203.5,671203.5,23209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609815,477589.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.68,59.959,1462609804,"201051344000585","219011344069620",0.00,9.70,0,289.15,304.18,0.0,0.0,0.000,399427.7,399427.7,34366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609817,477590.00
05/07/2016 04:30,2,0.000,ALERT,212.83,302.98,59.975,1462609804,"201051344001230","219011344069620",0.00,9.30,0,289.75,304.48,0.0,0.0,0.000,396845.4,396845.4,34160,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609819,477591.00
05/07/2016 04:30,2,0.000,ALERT,213.29,303.58,59.970,1462609804,"201051344000582","219011344069620",0.00,9.00,0,290.05,304.78,0.0,0.0,0.000,390399.8,390399.8,34333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609820,477592.00
05/07/2016 04:30,2,0.000,ALERT,212.61,302.37,59.970,1462609804,"201051344000955","219011344069620",0.00,9.30,0,289.15,304.18,0.0,0.0,0.000,402302.0,402302.0,34271,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462609822,477593.00
05/07/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1462609804,"274151322000094","219011344069620",0.00,9.70,0,288.25,303.88,0.0,0.0,0.000,540141.4,540141.4,24184,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609824,477594.00
05/07/2016 04:30,2,0.000,ALERT,213.06,303.58,60.007,1462609804,"201051344000579","219011344069620",0.00,9.70,0,290.35,305.38,0.0,0.0,0.000,402907.8,402907.8,9877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609826,477595.00
05/07/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1462609804,"201051344000890","219011344069620",0.00,9.70,0,289.75,305.68,0.0,0.0,0.000,399473.1,399473.1,34291,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609828,477596.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.37,60.018,1462609804,"201051344000438","219011344069620",0.00,9.00,0,289.45,304.48,0.0,0.0,0.000,401604.8,401604.8,34299,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609829,477597.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1462609804,"201051344000417","219011344069620",0.00,9.30,0,288.85,303.58,0.0,0.0,0.000,394473.2,394473.2,34453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609831,477598.00
05/07/2016 04:30,2,0.000,ALERT,212.38,302.07,59.965,1462609804,"274151322000083","219011344069620",0.00,10.00,0,288.85,304.78,0.0,0.0,0.000,665215.7,665215.7,23275,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609833,477599.00
05/07/2016 04:30,2,0.000,ALERT,213.06,301.77,59.959,1462609804,"274151322000076","219011344069620",0.00,10.30,0,288.55,304.78,0.0,0.0,0.000,707974.1,707974.1,23275,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609835,477600.00
05/07/2016 04:30,2,0.000,ALERT,212.61,303.28,59.959,1462609804,"201051344000868","219011344069620",0.00,9.30,0,290.35,305.68,0.0,0.0,0.000,388247.3,388247.3,29528,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609837,477601.00
05/07/2016 04:30,2,0.000,ALERT,212.16,302.68,59.959,1462609804,"274151322000095","219011344069620",0.00,9.70,0,289.45,305.38,0.0,0.0,0.000,700794.5,700794.5,23178,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609838,477602.00
05/07/2016 04:30,2,0.000,ALERT,212.83,302.98,59.938,1462609804,"201051344000988","219011344069620",0.00,9.30,0,287.35,304.48,0.0,0.0,0.000,385547.4,385547.4,29823,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609840,477603.00
05/07/2016 04:30,2,0.000,ALERT,212.61,302.07,59.933,1462609804,"201051344001025","219011344069620",0.00,9.00,0,288.85,304.78,0.0,0.0,0.000,399281.4,399281.4,34339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609842,477604.00
05/07/2016 04:30,2,0.000,ALERT,212.83,303.28,59.944,1462609804,"201051344000458","219011344069620",0.00,10.00,0,290.05,305.38,0.0,0.0,0.000,396239.8,396239.8,29745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609844,477605.00
05/07/2016 04:30,2,0.000,ALERT,213.51,302.98,59.965,1462609804,"201051344000853","219011344069620",0.00,8.50,0,289.75,305.08,0.0,0.0,0.000,394726.6,394726.6,29343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609846,477606.00
05/07/2016 04:30,2,0.000,ALERT,213.29,302.68,59.959,1462609804,"201051344000685","219011344069620",0.00,9.30,0,289.45,304.18,0.0,0.0,0.000,401115.9,401115.9,34176,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609847,477607.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1462609804,"201051344000917","219011344069620",0.00,10.30,0,288.25,303.58,0.0,0.0,0.000,398056.1,398056.1,34173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609849,477608.00
05/07/2016 04:30,2,0.000,ALERT,213.29,302.68,59.965,1462609804,"201051344001145","219011344069620",0.00,9.00,0,289.75,304.78,0.0,0.0,0.000,403247.8,403247.8,34035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609851,477609.00
05/07/2016 04:30,2,0.000,ALERT,213.06,301.77,59.954,1462609804,"201051344000651","219011344069620",0.00,8.00,0,288.85,303.58,0.0,0.0,0.000,395368.0,395368.0,34395,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609853,477610.00
05/07/2016 04:30,2,0.000,ALERT,211.93,301.47,59.981,1462609804,"274151322000088","219011344069620",0.00,10.30,0,288.55,304.18,0.0,0.0,0.000,643591.5,643591.5,22950,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609855,477611.00
05/07/2016 04:30,2,0.000,ALERT,213.06,301.17,59.959,1462609804,"274151322000068","219011344069620",0.00,10.70,0,287.95,303.58,0.0,0.0,0.000,539857.5,539857.5,24392,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609856,477612.00
05/07/2016 04:30,2,0.000,ALERT,212.61,302.68,59.959,1462609804,"201051344001135","219011344069620",0.00,9.00,0,289.45,304.48,0.0,0.0,0.000,391566.4,391566.4,34345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609858,477613.00
05/07/2016 04:30,2,0.000,ALERT,212.61,303.58,59.933,1462609804,"201051344000594","219011344069620",0.00,9.70,0,289.45,305.08,0.0,0.0,0.000,399696.3,399696.3,29787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609860,477614.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1462609804,"201051344001203","219011344069620",0.00,9.30,0,289.15,305.68,0.0,0.0,0.000,398329.4,398329.4,34354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609862,477615.00
05/07/2016 04:30,2,0.000,ALERT,212.38,302.37,59.965,1462609804,"274151322000054","219011344069620",0.00,10.70,0,288.25,304.48,0.0,0.0,0.000,657593.3,657593.3,22980,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609864,477616.00
05/07/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1462609804,"201051344000867","219011344069620",0.00,10.00,0,289.45,304.78,0.0,0.0,0.000,387535.4,387535.4,29788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609865,477617.00
05/07/2016 04:30,2,0.000,ALERT,212.83,302.68,59.996,1462609804,"201051344001093","219011344069620",0.00,10.00,0,289.45,303.88,0.0,0.0,0.000,397044.3,397044.3,34224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609867,477618.00
05/07/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1462609804,"201051344000900","219011344069620",0.00,9.00,0,289.45,304.78,0.0,0.0,0.000,403014.2,403014.2,29171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609869,477619.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1462609804,"201051344000648","219011344069620",0.00,8.50,0,289.15,304.78,0.0,0.0,0.000,395343.4,395343.4,29473,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462609871,477620.00
05/07/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1462609804,"201051344000569","219011344069620",0.00,9.30,0,290.35,305.68,0.0,0.0,0.000,404230.7,404230.7,29110,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462609873,477621.00
05/07/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1462609804,"201051344000983","219011344069620",0.00,9.30,0,290.05,305.38,0.0,0.0,0.000,395858.4,395858.4,29578,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609874,477622.00
05/07/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1462609804,"201051344001158","219011344069620",0.00,8.50,0,289.15,304.48,0.0,0.0,0.000,390404.9,390404.9,29842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462609876,477623.00
05/07/2016 04:30,2,0.000,ALERT,213.29,303.28,59.944,1462609804,"201051344000576","219011344069620",0.00,9.00,0,289.75,305.08,0.0,0.0,0.000,397284.9,397284.9,29253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462609878,477624.00
05/07/2016 04:30,2,0.000,ALERT,212.61,301.17,59.975,1462609804,"274151322000087","219011344069620",0.00,10.70,0,287.65,303.58,0.0,0.0,0.000,631482.5,631482.5,23059,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462609880,477625.00
05/07/2016 04:45,2,0.000,ALERT,213.51,303.28,59.996,1462610703,"201051344000645","219011344069620",0.00,9.30,0,301.17,304.48,0.0,0.0,0.000,396928.1,396928.1,29394,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610705,477626.00
05/07/2016 04:45,2,0.000,ALERT,212.38,302.07,60.002,1462610703,"274151322000085","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,659914.1,659914.1,22990,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610707,477627.00
05/07/2016 04:45,2,0.000,ALERT,213.51,303.28,59.954,1462610703,"201051344000633","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,387865.1,387865.1,29863,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610709,477628.00
05/07/2016 04:45,2,0.000,ALERT,213.06,303.28,60.002,1462610703,"201051344000469","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,389209.3,389209.3,29805,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610710,477629.00
05/07/2016 04:45,2,0.000,ALERT,213.06,302.68,59.965,1462610703,"201051344000646","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,393135.5,393135.5,34364,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610712,477630.00
05/07/2016 04:45,2,0.000,ALERT,212.16,302.37,59.954,1462610703,"274151322000052","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,671203.5,671203.5,23211,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610714,477631.00
05/07/2016 04:45,2,0.000,ALERT,213.51,302.98,60.012,1462610703,"201051344000585","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,399427.7,399427.7,34368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610716,477632.00
05/07/2016 04:45,2,0.000,ALERT,213.06,302.98,59.975,1462610703,"201051344001230","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,396845.4,396845.4,34162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610718,477633.00
05/07/2016 04:45,2,0.000,ALERT,213.74,303.58,59.996,1462610703,"201051344000582","219011344069620",0.00,8.50,0,301.47,304.78,0.0,0.0,0.000,390399.8,390399.8,34335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610719,477634.00
05/07/2016 04:45,2,0.000,ALERT,212.83,302.68,59.991,1462610703,"201051344000955","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,402302.0,402302.0,34273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610721,477635.00
05/07/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1462610703,"274151322000094","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,540141.4,540141.4,24186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610723,477636.00
05/07/2016 04:45,2,0.000,ALERT,212.83,303.58,59.991,1462610703,"201051344000579","219011344069620",0.00,9.00,0,301.77,305.08,0.0,0.0,0.000,402907.8,402907.8,9879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610725,477637.00
05/07/2016 04:45,2,0.000,ALERT,213.06,302.98,59.991,1462610703,"201051344000890","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,399473.1,399473.1,34293,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610727,477638.00
05/07/2016 04:45,2,0.000,ALERT,213.29,302.68,59.986,1462610703,"201051344000438","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,401604.8,401604.8,34301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610728,477639.00
05/07/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1462610703,"201051344000417","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,394473.2,394473.2,34455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610730,477640.00
05/07/2016 04:45,2,0.000,ALERT,212.16,301.77,59.981,1462610703,"274151322000083","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,665215.7,665215.7,23277,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610732,477641.00
05/07/2016 04:45,2,0.000,ALERT,213.06,302.07,59.981,1462610703,"274151322000076","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,707974.1,707974.1,23277,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610734,477642.00
05/07/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1462610703,"201051344000868","219011344069620",0.00,8.50,0,301.77,305.38,0.0,0.0,0.000,388247.3,388247.3,29530,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610736,477643.00
05/07/2016 04:45,2,0.000,ALERT,212.38,302.98,59.996,1462610703,"274151322000095","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,700794.5,700794.5,23180,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610737,477644.00
05/07/2016 04:45,2,0.000,ALERT,212.83,303.28,59.965,1462610703,"201051344000988","219011344069620",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,385547.4,385547.4,29825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610739,477645.00
05/07/2016 04:45,2,0.000,ALERT,213.06,302.07,59.975,1462610703,"201051344001025","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,399281.4,399281.4,34341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610741,477646.00
05/07/2016 04:45,2,0.000,ALERT,212.83,303.28,59.981,1462610703,"201051344000458","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,396239.8,396239.8,29747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610743,477647.00
05/07/2016 04:45,2,0.000,ALERT,213.51,302.98,59.954,1462610703,"201051344000853","219011344069620",0.00,8.00,0,301.47,304.78,0.0,0.0,0.000,394726.6,394726.6,29345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610745,477648.00
05/07/2016 04:45,2,0.000,ALERT,213.51,302.68,59.928,1462610703,"201051344000685","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,401115.9,401115.9,34178,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610746,477649.00
05/07/2016 04:45,2,0.000,ALERT,213.29,302.07,59.965,1462610703,"201051344000917","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,398056.1,398056.1,34175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610748,477650.00
05/07/2016 04:45,2,0.000,ALERT,213.51,302.98,59.965,1462610703,"201051344001145","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,403247.8,403247.8,34037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610750,477651.00
05/07/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1462610703,"201051344000651","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,395368.0,395368.0,34397,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610752,477652.00
05/07/2016 04:45,2,0.000,ALERT,211.93,301.17,59.959,1462610703,"274151322000088","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,643591.5,643591.5,22952,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610754,477653.00
05/07/2016 04:45,2,0.000,ALERT,212.83,300.87,59.938,1462610703,"274151322000068","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,539857.5,539857.5,24394,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610755,477654.00
05/07/2016 04:45,2,0.000,ALERT,212.83,302.68,59.954,1462610703,"201051344001135","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,391566.4,391566.4,34347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610757,477655.00
05/07/2016 04:45,2,0.000,ALERT,212.61,303.58,59.944,1462610703,"201051344000594","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,399696.3,399696.3,29789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610759,477656.00
05/07/2016 04:45,2,0.000,ALERT,213.29,302.37,59.959,1462610703,"201051344001203","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,398329.4,398329.4,34356,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610761,477657.00
05/07/2016 04:45,2,0.000,ALERT,211.93,302.07,59.917,1462610703,"274151322000054","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,657593.3,657593.3,22982,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610762,477658.00
05/07/2016 04:45,2,0.000,ALERT,213.06,302.68,59.959,1462610703,"201051344000867","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,387535.4,387535.4,29790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610764,477659.00
05/07/2016 04:45,2,0.000,ALERT,213.29,302.68,59.954,1462610703,"201051344001093","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,397044.3,397044.3,34226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610766,477660.00
05/07/2016 04:45,2,0.000,ALERT,212.61,302.98,59.959,1462610703,"201051344000900","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,403014.2,403014.2,29173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610768,477661.00
05/07/2016 04:45,2,0.000,ALERT,213.06,302.37,59.954,1462610703,"201051344000648","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,395343.4,395343.4,29475,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610770,477662.00
05/07/2016 04:45,2,0.000,ALERT,213.06,303.58,59.954,1462610703,"201051344000569","219011344069620",0.00,8.50,0,301.77,305.38,0.0,0.0,0.000,404230.7,404230.7,29112,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610771,477663.00
05/07/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1462610703,"201051344000983","219011344069620",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,395858.4,395858.4,29580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610773,477664.00
05/07/2016 04:45,2,0.000,ALERT,213.06,303.28,59.954,1462610703,"201051344001158","219011344069620",0.00,8.00,0,300.87,304.18,0.0,0.0,0.000,390404.9,390404.9,29844,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610775,477665.00
05/07/2016 04:45,2,0.000,ALERT,213.51,303.58,59.965,1462610703,"201051344000576","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,397284.9,397284.9,29255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462610777,477666.00
05/07/2016 04:45,2,0.000,ALERT,212.38,301.47,59.965,1462610703,"274151322000087","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,631482.5,631482.5,23061,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462610779,477667.00
05/07/2016 05:00,2,0.000,ALERT,213.51,303.28,59.965,1462611604,"201051344000645","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,396928.1,396928.1,29396,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611606,477668.00
05/07/2016 05:00,2,0.000,ALERT,212.61,302.07,59.949,1462611604,"274151322000085","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,659914.1,659914.1,22992,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611607,477669.00
05/07/2016 05:00,2,0.000,ALERT,213.51,302.68,59.954,1462611604,"201051344000633","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,387865.1,387865.1,29865,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611609,477670.00
05/07/2016 05:00,2,0.000,ALERT,213.06,302.98,59.922,1462611604,"201051344000469","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,389209.3,389209.3,29807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611611,477671.00
05/07/2016 05:00,2,0.000,ALERT,212.83,302.37,59.970,1462611604,"201051344000646","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,393135.5,393135.5,34366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611613,477672.00
05/07/2016 05:00,2,0.000,ALERT,212.38,302.68,59.959,1462611604,"274151322000052","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,671203.5,671203.5,23213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611615,477673.00
05/07/2016 05:00,2,0.000,ALERT,213.06,302.68,59.938,1462611604,"201051344000585","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,399427.7,399427.7,34370,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611616,477674.00
05/07/2016 05:00,2,0.000,ALERT,212.83,302.68,60.002,1462611604,"201051344001230","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,396845.4,396845.4,34164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611618,477675.00
05/07/2016 05:00,2,0.000,ALERT,213.51,303.58,59.965,1462611604,"201051344000582","219011344069620",0.00,8.00,0,301.77,305.08,0.0,0.0,0.000,390399.8,390399.8,34337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611620,477676.00
05/07/2016 05:00,2,0.000,ALERT,212.38,302.37,59.975,1462611604,"201051344000955","219011344069620",0.00,8.50,0,300.87,304.18,0.0,0.0,0.000,402302.0,402302.0,34275,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611622,477677.00
05/07/2016 05:00,2,0.000,ALERT,212.61,301.17,59.970,1462611604,"274151322000094","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,540141.4,540141.4,24188,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611623,477678.00
05/07/2016 05:00,2,0.000,ALERT,213.06,303.88,59.965,1462611604,"201051344000579","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,402907.8,402907.8,9881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611625,477679.00
05/07/2016 05:00,2,0.000,ALERT,212.83,302.98,59.922,1462611604,"201051344000890","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,399473.1,399473.1,34295,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611627,477680.00
05/07/2016 05:00,2,0.000,ALERT,213.06,302.68,59.965,1462611604,"201051344000438","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,401604.8,401604.8,34303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611629,477681.00
05/07/2016 05:00,2,0.000,ALERT,213.29,302.37,59.917,1462611604,"201051344000417","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,394473.2,394473.2,34457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611631,477682.00
05/07/2016 05:00,2,0.000,ALERT,212.61,302.37,59.970,1462611604,"274151322000083","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,665215.7,665215.7,23279,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611632,477683.00
05/07/2016 05:00,2,0.000,ALERT,213.06,302.68,59.954,1462611604,"274151322000076","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,707974.1,707974.1,23279,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611634,477684.00
05/07/2016 05:00,2,0.000,ALERT,213.06,303.88,59.965,1462611604,"201051344000868","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,388247.3,388247.3,29532,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611636,477685.00
05/07/2016 05:00,2,0.000,ALERT,212.61,302.98,59.959,1462611604,"274151322000095","219011344069620",0.00,9.00,0,301.47,304.48,0.0,0.0,0.000,700794.5,700794.5,23182,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611638,477686.00
05/07/2016 05:00,2,0.000,ALERT,212.83,303.28,59.954,1462611604,"201051344000988","219011344069620",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,385547.4,385547.4,29827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611640,477687.00
05/07/2016 05:00,2,0.000,ALERT,212.83,301.77,59.954,1462611604,"201051344001025","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,399281.4,399281.4,34343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611642,477688.00
05/07/2016 05:00,2,0.000,ALERT,212.83,303.28,59.996,1462611604,"201051344000458","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,396239.8,396239.8,29749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611643,477689.00
05/07/2016 05:00,2,0.000,ALERT,213.74,303.58,59.965,1462611604,"201051344000853","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,394726.6,394726.6,29347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611645,477690.00
05/07/2016 05:00,2,0.000,ALERT,213.29,302.68,59.938,1462611604,"201051344000685","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,401115.9,401115.9,34180,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611647,477691.00
05/07/2016 05:00,2,0.000,ALERT,213.29,302.37,59.959,1462611604,"201051344000917","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,398056.1,398056.1,34177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611649,477692.00
05/07/2016 05:00,2,0.000,ALERT,213.29,302.98,59.954,1462611604,"201051344001145","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,403247.8,403247.8,34039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611650,477693.00
05/07/2016 05:00,2,0.000,ALERT,213.06,302.07,59.954,1462611604,"201051344000651","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,395368.0,395368.0,34399,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611652,477694.00
05/07/2016 05:00,2,0.000,ALERT,212.16,302.07,59.954,1462611604,"274151322000088","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,643591.5,643591.5,22954,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611654,477695.00
05/07/2016 05:00,2,0.000,ALERT,213.06,301.17,59.959,1462611604,"274151322000068","219011344069620",0.00,10.00,0,299.97,302.68,0.0,0.0,0.000,539857.5,539857.5,24396,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611656,477696.00
05/07/2016 05:00,2,0.000,ALERT,212.61,302.68,59.996,1462611604,"201051344001135","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,391566.4,391566.4,34349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611658,477697.00
