ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 05:00,2,0.000,ALERT,212.61,303.88,59.949,1462611604,"201051344000594","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,399696.3,399696.3,29791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611659,477698.00
05/07/2016 05:00,2,0.000,ALERT,212.83,302.37,59.938,1462611604,"201051344001203","219011344069620",0.00,8.50,0,300.57,305.98,0.0,0.0,0.000,398329.4,398329.4,34358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611661,477699.00
05/07/2016 05:00,2,0.000,ALERT,212.16,301.47,59.901,1462611604,"274151322000054","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,657593.3,657593.3,22984,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611663,477700.00
05/07/2016 05:00,2,0.000,ALERT,213.29,303.28,59.938,1462611604,"201051344000867","219011344069620",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,387535.4,387535.4,29792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611665,477701.00
05/07/2016 05:00,2,0.000,ALERT,212.83,302.68,59.922,1462611604,"201051344001093","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,397044.3,397044.3,34228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611667,477702.00
05/07/2016 05:00,2,0.000,ALERT,213.06,303.28,59.917,1462611604,"201051344000900","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,403014.2,403014.2,29175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611668,477703.00
05/07/2016 05:00,2,0.000,ALERT,213.29,302.68,59.975,1462611604,"201051344000648","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,395343.4,395343.4,29477,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611670,477704.00
05/07/2016 05:00,2,0.000,ALERT,213.06,303.58,59.944,1462611604,"201051344000569","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,404230.7,404230.7,29114,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611672,477705.00
05/07/2016 05:00,2,0.000,ALERT,212.83,303.28,59.922,1462611604,"201051344000983","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,395858.4,395858.4,29582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611674,477706.00
05/07/2016 05:00,2,0.000,ALERT,213.06,302.98,59.981,1462611604,"201051344001158","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,390404.9,390404.9,29846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462611676,477707.00
05/07/2016 05:00,2,0.000,ALERT,213.51,303.58,59.928,1462611604,"201051344000576","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,397284.9,397284.9,29257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611678,477708.00
05/07/2016 05:00,2,0.000,ALERT,212.38,301.17,59.986,1462611604,"274151322000087","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,631482.5,631482.5,23063,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462611679,477709.00
05/07/2016 05:15,2,0.000,ALERT,213.51,303.88,59.965,1462612504,"201051344000645","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,396928.1,396928.1,29398,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612506,477710.00
05/07/2016 05:15,2,0.000,ALERT,212.61,302.37,59.965,1462612504,"274151322000085","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,659914.1,659914.1,22994,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612508,477711.00
05/07/2016 05:15,2,0.000,ALERT,213.74,303.28,59.933,1462612504,"201051344000633","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,387865.1,387865.1,29867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612510,477712.00
05/07/2016 05:15,2,0.000,ALERT,213.06,303.58,59.965,1462612504,"201051344000469","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,389209.3,389209.3,29809,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612511,477713.00
05/07/2016 05:15,2,0.000,ALERT,212.83,302.68,59.970,1462612504,"201051344000646","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,393135.5,393135.5,34368,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612513,477714.00
05/07/2016 05:15,2,0.000,ALERT,212.38,302.98,59.928,1462612504,"274151322000052","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,671203.5,671203.5,23215,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612515,477715.00
05/07/2016 05:15,2,0.000,ALERT,213.29,302.98,59.954,1462612504,"201051344000585","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,399427.7,399427.7,34372,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612517,477716.00
05/07/2016 05:15,2,0.000,ALERT,213.06,303.28,59.954,1462612504,"201051344001230","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,396845.4,396845.4,34166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612519,477717.00
05/07/2016 05:15,2,0.000,ALERT,213.74,303.28,59.970,1462612504,"201051344000582","219011344069620",0.00,7.70,0,301.77,305.08,0.0,0.0,0.000,390399.8,390399.8,34339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612520,477718.00
05/07/2016 05:15,2,0.000,ALERT,212.83,302.68,59.959,1462612504,"201051344000955","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,402302.0,402302.0,34277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612522,477719.00
05/07/2016 05:15,2,0.000,ALERT,212.38,301.47,59.965,1462612504,"274151322000094","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,540141.4,540141.4,24190,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612524,477720.00
05/07/2016 05:15,2,0.000,ALERT,213.06,304.18,59.954,1462612504,"201051344000579","219011344069620",0.00,8.00,0,302.07,305.98,0.0,0.0,0.000,402907.8,402907.8,9883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612526,477721.00
05/07/2016 05:15,2,0.000,ALERT,212.83,302.68,59.959,1462612504,"201051344000890","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,399473.1,399473.1,34297,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612528,477722.00
05/07/2016 05:15,2,0.000,ALERT,213.06,302.68,59.944,1462612504,"201051344000438","219011344069620",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,401604.8,401604.8,34305,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612529,477723.00
05/07/2016 05:15,2,0.000,ALERT,213.29,302.07,59.996,1462612504,"201051344000417","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,394473.2,394473.2,34459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612531,477724.00
05/07/2016 05:15,2,0.000,ALERT,212.38,302.37,59.981,1462612504,"274151322000083","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,665215.7,665215.7,23281,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612533,477725.00
05/07/2016 05:15,2,0.000,ALERT,212.83,302.37,59.965,1462612504,"274151322000076","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,707974.1,707974.1,23281,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612535,477726.00
05/07/2016 05:15,2,0.000,ALERT,213.06,304.78,59.965,1462612504,"201051344000868","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,388247.3,388247.3,29534,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612537,477727.00
05/07/2016 05:15,2,0.000,ALERT,212.38,303.58,59.965,1462612504,"274151322000095","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,700794.5,700794.5,23184,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612538,477728.00
05/07/2016 05:15,2,0.000,ALERT,212.83,303.88,59.975,1462612504,"201051344000988","219011344069620",0.00,8.00,0,299.07,305.08,0.0,0.0,0.000,385547.4,385547.4,29829,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612540,477729.00
05/07/2016 05:15,2,0.000,ALERT,213.06,301.77,59.959,1462612504,"201051344001025","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,399281.4,399281.4,34345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612542,477730.00
05/07/2016 05:15,2,0.000,ALERT,212.83,304.18,59.975,1462612504,"201051344000458","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,396239.8,396239.8,29751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612544,477731.00
05/07/2016 05:15,2,0.000,ALERT,213.51,303.88,59.975,1462612504,"201051344000853","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,394726.6,394726.6,29349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612546,477732.00
05/07/2016 05:15,2,0.000,ALERT,213.29,302.37,60.007,1462612504,"201051344000685","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,401115.9,401115.9,34182,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612547,477733.00
05/07/2016 05:15,2,0.000,ALERT,213.29,302.68,59.970,1462612504,"201051344001145","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,403247.8,403247.8,34041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612550,477734.00
05/07/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1462612504,"201051344000651","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,395368.0,395368.0,34401,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612552,477735.00
05/07/2016 05:15,2,0.000,ALERT,211.93,302.07,59.970,1462612504,"274151322000088","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,643591.5,643591.5,22956,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612554,477736.00
05/07/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1462612504,"274151322000068","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,539857.5,539857.5,24398,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612556,477737.00
05/07/2016 05:15,2,0.000,ALERT,212.83,302.68,59.975,1462612504,"201051344001135","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,391566.4,391566.4,34351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612558,477738.00
05/07/2016 05:15,2,0.000,ALERT,212.61,304.18,60.002,1462612504,"201051344000594","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,399696.3,399696.3,29793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612559,477739.00
05/07/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1462612504,"201051344001203","219011344069620",0.00,8.00,0,300.57,305.98,0.0,0.0,0.000,398329.4,398329.4,34360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612561,477740.00
05/07/2016 05:15,2,0.000,ALERT,211.93,302.37,59.959,1462612504,"274151322000054","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,657593.3,657593.3,22986,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612563,477741.00
05/07/2016 05:15,2,0.000,ALERT,213.06,303.28,59.933,1462612504,"201051344000867","219011344069620",0.00,9.00,0,300.57,305.68,0.0,0.0,0.000,387535.4,387535.4,29794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612565,477742.00
05/07/2016 05:15,2,0.000,ALERT,212.83,302.37,59.970,1462612504,"201051344001093","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,397044.3,397044.3,34230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612567,477743.00
05/07/2016 05:15,2,0.000,ALERT,212.83,303.88,59.928,1462612504,"201051344000900","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,403014.2,403014.2,29177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612568,477744.00
05/07/2016 05:15,2,0.000,ALERT,213.06,303.28,59.965,1462612504,"201051344000648","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,395343.4,395343.4,29479,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612570,477745.00
05/07/2016 05:15,2,0.000,ALERT,213.06,304.18,59.959,1462612504,"201051344000569","219011344069620",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,404230.7,404230.7,29116,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612572,477746.00
05/07/2016 05:15,2,0.000,ALERT,212.83,303.88,59.959,1462612504,"201051344000983","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,395858.4,395858.4,29584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612574,477747.00
05/07/2016 05:15,2,0.000,ALERT,213.06,303.28,59.949,1462612504,"201051344001158","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,390404.9,390404.9,29848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612575,477748.00
05/07/2016 05:15,2,0.000,ALERT,213.29,303.88,59.965,1462612504,"201051344000576","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,397284.9,397284.9,29259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462612577,477749.00
05/07/2016 05:15,2,0.000,ALERT,212.38,301.77,59.949,1462612504,"274151322000087","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,631482.5,631482.5,23065,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612579,477750.00
05/07/2016 05:15,2,0.000,ALERT,213.29,302.07,59.954,1462612504,"201051344000917","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,398056.1,398056.1,34179,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462612581,477751.00
05/07/2016 05:30,2,0.000,ALERT,213.29,303.28,59.970,1462613403,"201051344000645","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,396928.1,396928.1,29400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613405,477752.00
05/07/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1462613403,"274151322000085","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,659914.1,659914.1,22996,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613407,477753.00
05/07/2016 05:30,2,0.000,ALERT,213.29,302.98,59.986,1462613403,"201051344000633","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,387865.1,387865.1,29869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613408,477754.00
05/07/2016 05:30,2,0.000,ALERT,212.83,303.28,59.981,1462613403,"201051344000469","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,389209.3,389209.3,29811,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613410,477755.00
05/07/2016 05:30,2,0.000,ALERT,212.83,302.68,59.965,1462613403,"201051344000646","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,393135.5,393135.5,34370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613412,477756.00
05/07/2016 05:30,2,0.000,ALERT,212.16,302.68,59.975,1462613403,"274151322000052","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,671203.5,671203.5,23217,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613414,477757.00
05/07/2016 05:30,2,0.000,ALERT,213.06,303.28,60.012,1462613403,"201051344000585","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,399427.7,399427.7,34374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613415,477758.00
05/07/2016 05:30,2,0.000,ALERT,213.06,303.28,59.975,1462613403,"201051344001230","219011344069620",0.00,8.00,0,301.17,304.48,0.0,0.0,0.000,396845.4,396845.4,34168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613417,477759.00
05/07/2016 05:30,2,0.000,ALERT,213.51,303.58,59.970,1462613403,"201051344000582","219011344069620",0.00,7.30,0,301.47,304.78,0.0,0.0,0.000,390399.8,390399.8,34341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613419,477760.00
05/07/2016 05:30,2,0.000,ALERT,212.61,302.37,59.970,1462613403,"201051344000955","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,402302.0,402302.0,34279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613421,477761.00
05/07/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1462613403,"274151322000094","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,540141.4,540141.4,24192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613423,477762.00
05/07/2016 05:30,2,0.000,ALERT,213.06,303.88,59.965,1462613403,"201051344000579","219011344069620",0.00,8.00,0,302.37,306.28,0.0,0.0,0.000,402907.8,402907.8,9885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613424,477763.00
05/07/2016 05:30,2,0.000,ALERT,212.83,302.98,59.970,1462613403,"201051344000890","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,399473.1,399473.1,34299,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613426,477764.00
05/07/2016 05:30,2,0.000,ALERT,213.06,302.68,59.970,1462613403,"201051344000438","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,401604.8,401604.8,34307,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613428,477765.00
05/07/2016 05:30,2,0.000,ALERT,213.06,302.07,59.981,1462613403,"201051344000417","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,394473.2,394473.2,34461,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613430,477766.00
05/07/2016 05:30,2,0.000,ALERT,212.38,302.37,59.959,1462613403,"274151322000083","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,665215.7,665215.7,23283,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613432,477767.00
05/07/2016 05:30,2,0.000,ALERT,213.06,302.37,59.986,1462613403,"274151322000076","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,707974.1,707974.1,23283,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613434,477768.00
05/07/2016 05:30,2,0.000,ALERT,212.83,304.18,59.975,1462613403,"201051344000868","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,388247.3,388247.3,29536,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613435,477769.00
05/07/2016 05:30,2,0.000,ALERT,212.38,302.98,59.975,1462613403,"274151322000095","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,700794.5,700794.5,23186,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613437,477770.00
05/07/2016 05:30,2,0.000,ALERT,212.83,303.28,59.965,1462613403,"201051344000988","219011344069620",0.00,7.70,0,299.37,305.38,0.0,0.0,0.000,385547.4,385547.4,29831,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613439,477771.00
05/07/2016 05:30,2,0.000,ALERT,212.83,302.07,59.975,1462613403,"201051344001025","219011344069620",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,399281.4,399281.4,34347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613441,477772.00
05/07/2016 05:30,2,0.000,ALERT,212.83,303.58,59.954,1462613403,"201051344000458","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,396239.8,396239.8,29753,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613443,477773.00
05/07/2016 05:30,2,0.000,ALERT,213.51,303.28,59.981,1462613403,"201051344000853","219011344069620",0.00,7.00,0,302.07,305.68,0.0,0.0,0.000,394726.6,394726.6,29351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613445,477774.00
05/07/2016 05:30,2,0.000,ALERT,213.29,302.68,59.981,1462613403,"201051344000685","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,401115.9,401115.9,34184,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613446,477775.00
05/07/2016 05:30,2,0.000,ALERT,213.06,302.07,59.944,1462613403,"201051344000917","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,398056.1,398056.1,34181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613448,477776.00
05/07/2016 05:30,2,0.000,ALERT,213.29,302.68,59.959,1462613403,"201051344001145","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,403247.8,403247.8,34043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613450,477777.00
05/07/2016 05:30,2,0.000,ALERT,213.06,301.77,59.986,1462613403,"201051344000651","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,395368.0,395368.0,34403,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613452,477778.00
05/07/2016 05:30,2,0.000,ALERT,212.16,301.77,59.981,1462613403,"274151322000088","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,643591.5,643591.5,22958,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613453,477779.00
05/07/2016 05:30,2,0.000,ALERT,213.06,301.47,59.970,1462613403,"274151322000068","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,539857.5,539857.5,24400,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613455,477780.00
05/07/2016 05:30,2,0.000,ALERT,212.61,302.68,59.975,1462613403,"201051344001135","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,391566.4,391566.4,34353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613457,477781.00
05/07/2016 05:30,2,0.000,ALERT,212.61,304.18,59.975,1462613403,"201051344000594","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,399696.3,399696.3,29795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613459,477782.00
05/07/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1462613403,"201051344001203","219011344069620",0.00,7.70,0,300.27,305.68,0.0,0.0,0.000,398329.4,398329.4,34362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613461,477783.00
05/07/2016 05:30,2,0.000,ALERT,212.38,302.37,60.007,1462613403,"274151322000054","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,657593.3,657593.3,22988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462613462,477784.00
05/07/2016 05:30,2,0.000,ALERT,213.06,303.28,59.986,1462613403,"201051344000867","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,387535.4,387535.4,29796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613464,477785.00
05/07/2016 05:30,2,0.000,ALERT,213.06,302.37,59.954,1462613403,"201051344001093","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,397044.3,397044.3,34232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613466,477786.00
05/07/2016 05:30,2,0.000,ALERT,212.83,303.28,59.986,1462613403,"201051344000900","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,403014.2,403014.2,29179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613468,477787.00
05/07/2016 05:30,2,0.000,ALERT,213.29,302.98,59.986,1462613403,"201051344000648","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,395343.4,395343.4,29481,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613470,477788.00
05/07/2016 05:30,2,0.000,ALERT,213.06,304.18,59.965,1462613403,"201051344000569","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,404230.7,404230.7,29118,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613472,477789.00
05/07/2016 05:30,2,0.000,ALERT,213.06,303.88,59.975,1462613403,"201051344000983","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,395858.4,395858.4,29586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613473,477790.00
05/07/2016 05:30,2,0.000,ALERT,213.06,303.58,59.959,1462613403,"201051344001158","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,390404.9,390404.9,29850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613475,477791.00
05/07/2016 05:30,2,0.000,ALERT,213.51,303.88,59.975,1462613403,"201051344000576","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,397284.9,397284.9,29261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613477,477792.00
05/07/2016 05:30,2,0.000,ALERT,212.61,301.17,59.928,1462613403,"274151322000087","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,631482.5,631482.5,23067,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462613479,477793.00
05/07/2016 05:45,2,0.000,ALERT,213.51,303.28,59.959,1462614303,"201051344000645","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,396928.1,396928.1,29402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614305,477794.00
05/07/2016 05:45,2,0.000,ALERT,212.61,302.07,59.944,1462614303,"274151322000085","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,659914.1,659914.1,22998,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614307,477795.00
05/07/2016 05:45,2,0.000,ALERT,213.74,302.98,59.944,1462614303,"201051344000633","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,387865.1,387865.1,29871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614309,477796.00
05/07/2016 05:45,2,0.000,ALERT,213.29,303.28,59.986,1462614303,"201051344000469","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,389209.3,389209.3,29813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614311,477797.00
05/07/2016 05:45,2,0.000,ALERT,212.83,302.37,59.959,1462614303,"201051344000646","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,393135.5,393135.5,34372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614313,477798.00
05/07/2016 05:45,2,0.000,ALERT,212.16,302.37,59.965,1462614303,"274151322000052","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,671203.5,671203.5,23219,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614314,477799.00
05/07/2016 05:45,2,0.000,ALERT,213.06,302.68,59.996,1462614303,"201051344000585","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,399427.7,399427.7,34376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614316,477800.00
05/07/2016 05:45,2,0.000,ALERT,213.06,302.68,59.970,1462614303,"201051344001230","219011344069620",0.00,8.00,0,301.17,304.48,0.0,0.0,0.000,396845.4,396845.4,34170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614318,477801.00
05/07/2016 05:45,2,0.000,ALERT,213.51,303.28,59.986,1462614303,"201051344000582","219011344069620",0.00,7.30,0,301.77,304.78,0.0,0.0,0.000,390399.8,390399.8,34343,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614320,477802.00
05/07/2016 05:45,2,0.000,ALERT,212.61,302.37,59.965,1462614303,"201051344000955","219011344069620",0.00,7.70,0,300.87,303.88,0.0,0.0,0.000,402302.0,402302.0,34281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614322,477803.00
05/07/2016 05:45,2,0.000,ALERT,212.61,301.47,59.965,1462614303,"274151322000094","219011344069620",0.00,8.00,0,299.97,302.98,0.0,0.0,0.000,540141.4,540141.4,24194,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614323,477804.00
05/07/2016 05:45,2,0.000,ALERT,213.06,303.88,59.965,1462614303,"201051344000579","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,402907.8,402907.8,9887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614325,477805.00
05/07/2016 05:45,2,0.000,ALERT,212.83,302.98,59.965,1462614303,"201051344000890","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,399473.1,399473.1,34301,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614327,477806.00
05/07/2016 05:45,2,0.000,ALERT,213.29,302.37,59.965,1462614303,"201051344000438","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,401604.8,401604.8,34309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614329,477807.00
05/07/2016 05:45,2,0.000,ALERT,213.29,302.07,59.965,1462614303,"201051344000417","219011344069620",0.00,8.00,0,300.27,303.28,0.0,0.0,0.000,394473.2,394473.2,34463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614330,477808.00
05/07/2016 05:45,2,0.000,ALERT,212.38,302.68,59.970,1462614303,"274151322000083","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,665215.7,665215.7,23285,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614332,477809.00
05/07/2016 05:45,2,0.000,ALERT,213.06,302.07,59.970,1462614303,"274151322000076","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,707974.1,707974.1,23285,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614334,477810.00
05/07/2016 05:45,2,0.000,ALERT,213.06,304.18,59.981,1462614303,"201051344000868","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,388247.3,388247.3,29538,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614336,477811.00
05/07/2016 05:45,2,0.000,ALERT,212.38,303.28,59.981,1462614303,"274151322000095","219011344069620",0.00,7.70,0,301.77,304.48,0.0,0.0,0.000,700794.5,700794.5,23188,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614338,477812.00
05/07/2016 05:45,2,0.000,ALERT,212.83,302.98,59.975,1462614303,"201051344000988","219011344069620",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,385547.4,385547.4,29833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614339,477813.00
05/07/2016 05:45,2,0.000,ALERT,213.06,301.77,59.981,1462614303,"201051344001025","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,399281.4,399281.4,34349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614341,477814.00
05/07/2016 05:45,2,0.000,ALERT,213.06,303.58,59.975,1462614303,"201051344000458","219011344069620",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,396239.8,396239.8,29755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614343,477815.00
05/07/2016 05:45,2,0.000,ALERT,213.74,303.28,59.991,1462614303,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,394726.6,394726.6,29353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614345,477816.00
05/07/2016 05:45,2,0.000,ALERT,213.51,302.37,59.970,1462614303,"201051344000685","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,401115.9,401115.9,34186,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614347,477817.00
05/07/2016 05:45,2,0.000,ALERT,213.29,301.77,59.986,1462614303,"201051344000917","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,398056.1,398056.1,34183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614348,477818.00
05/07/2016 05:45,2,0.000,ALERT,213.29,302.68,59.981,1462614303,"201051344001145","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,403247.8,403247.8,34045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614350,477819.00
05/07/2016 05:45,2,0.000,ALERT,213.06,301.77,59.981,1462614303,"201051344000651","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,395368.0,395368.0,34405,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614352,477820.00
05/07/2016 05:45,2,0.000,ALERT,211.93,301.77,59.965,1462614303,"274151322000088","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,643591.5,643591.5,22960,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614354,477821.00
05/07/2016 05:45,2,0.000,ALERT,213.06,301.17,59.965,1462614303,"274151322000068","219011344069620",0.00,9.70,0,300.27,302.68,0.0,0.0,0.000,539857.5,539857.5,24402,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614356,477822.00
05/07/2016 05:45,2,0.000,ALERT,212.83,302.37,59.975,1462614303,"201051344001135","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,391566.4,391566.4,34355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614357,477823.00
05/07/2016 05:45,2,0.000,ALERT,212.83,303.88,60.018,1462614303,"201051344000594","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,399696.3,399696.3,29797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614359,477824.00
05/07/2016 05:45,2,0.000,ALERT,213.29,302.37,59.975,1462614303,"201051344001203","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,398329.4,398329.4,34364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614361,477825.00
05/07/2016 05:45,2,0.000,ALERT,212.38,302.07,59.975,1462614303,"274151322000054","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,657593.3,657593.3,22990,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614363,477826.00
05/07/2016 05:45,2,0.000,ALERT,213.29,303.28,59.938,1462614303,"201051344000867","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,387535.4,387535.4,29798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614365,477827.00
05/07/2016 05:45,2,0.000,ALERT,213.06,302.37,59.981,1462614303,"201051344001093","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,397044.3,397044.3,34234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614366,477828.00
05/07/2016 05:45,2,0.000,ALERT,213.06,303.58,59.975,1462614303,"201051344000900","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,403014.2,403014.2,29181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614368,477829.00
05/07/2016 05:45,2,0.000,ALERT,213.29,302.68,60.002,1462614303,"201051344000648","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,395343.4,395343.4,29483,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614370,477830.00
05/07/2016 05:45,2,0.000,ALERT,213.06,304.18,59.986,1462614303,"201051344000569","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,404230.7,404230.7,29120,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614372,477831.00
05/07/2016 05:45,2,0.000,ALERT,213.06,303.88,59.944,1462614303,"201051344000983","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,395858.4,395858.4,29588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614374,477832.00
05/07/2016 05:45,2,0.000,ALERT,213.06,302.98,59.975,1462614303,"201051344001158","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,390404.9,390404.9,29852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614375,477833.00
05/07/2016 05:45,2,0.000,ALERT,213.51,303.88,59.975,1462614303,"201051344000576","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,397284.9,397284.9,29263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462614377,477834.00
05/07/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1462614303,"274151322000087","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,631482.5,631482.5,23069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462614379,477835.00
05/07/2016 06:00,2,0.000,ALERT,213.29,302.98,59.991,1462615204,"201051344000645","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,396928.1,396928.1,29404,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615206,477836.00
05/07/2016 06:00,2,0.000,ALERT,212.38,301.47,59.991,1462615204,"274151322000085","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,659914.1,659914.1,23000,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615207,477837.00
05/07/2016 06:00,2,0.000,ALERT,213.51,302.37,59.991,1462615204,"201051344000633","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,387865.1,387865.1,29873,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615209,477838.00
05/07/2016 06:00,2,0.000,ALERT,212.83,302.98,59.944,1462615204,"201051344000469","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,389209.3,389209.3,29815,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615211,477839.00
05/07/2016 06:00,2,0.000,ALERT,212.61,302.07,59.938,1462615204,"201051344000646","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,393135.5,393135.5,34374,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615213,477840.00
05/07/2016 06:00,2,0.000,ALERT,211.93,301.47,59.975,1462615204,"274151322000052","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,671203.5,671203.5,23221,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615215,477841.00
05/07/2016 06:00,2,0.000,ALERT,213.06,302.37,59.970,1462615204,"201051344000585","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,399427.7,399427.7,34378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615216,477842.00
