ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 06:00,2,0.000,ALERT,213.06,302.37,59.959,1462615204,"201051344001230","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,396845.4,396845.4,34172,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615218,477843.00
05/07/2016 06:00,2,0.000,ALERT,213.51,303.28,59.975,1462615204,"201051344000582","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,390399.8,390399.8,34345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615220,477844.00
05/07/2016 06:00,2,0.000,ALERT,212.61,302.37,59.986,1462615204,"201051344000955","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,402302.0,402302.0,34283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615222,477845.00
05/07/2016 06:00,2,0.000,ALERT,212.16,301.17,59.965,1462615204,"274151322000094","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,540141.4,540141.4,24196,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615224,477846.00
05/07/2016 06:00,2,0.000,ALERT,212.83,303.28,59.965,1462615204,"201051344000579","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,402907.8,402907.8,9889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615226,477847.00
05/07/2016 06:00,2,0.000,ALERT,212.83,302.98,59.933,1462615204,"201051344000890","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,399473.1,399473.1,34303,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615227,477848.00
05/07/2016 06:00,2,0.000,ALERT,213.06,302.37,59.959,1462615204,"201051344000438","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,401604.8,401604.8,34311,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615229,477849.00
05/07/2016 06:00,2,0.000,ALERT,213.29,301.77,59.938,1462615204,"201051344000417","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,394473.2,394473.2,34465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615231,477850.00
05/07/2016 06:00,2,0.000,ALERT,212.16,302.37,59.996,1462615204,"274151322000083","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,665215.7,665215.7,23287,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615233,477851.00
05/07/2016 06:00,2,0.000,ALERT,212.83,301.17,59.965,1462615204,"274151322000076","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,707974.1,707974.1,23287,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615235,477852.00
05/07/2016 06:00,2,0.000,ALERT,212.83,303.28,59.944,1462615204,"201051344000868","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,388247.3,388247.3,29540,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615236,477853.00
05/07/2016 06:00,2,0.000,ALERT,211.93,302.68,59.959,1462615204,"274151322000095","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,700794.5,700794.5,23190,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615238,477854.00
05/07/2016 06:00,2,0.000,ALERT,212.61,302.68,60.007,1462615204,"201051344000988","219011344069620",0.00,7.70,0,299.07,305.08,0.0,0.0,0.000,385547.4,385547.4,29835,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615240,477855.00
05/07/2016 06:00,2,0.000,ALERT,212.61,301.47,59.965,1462615204,"201051344001025","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,399281.4,399281.4,34351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615242,477856.00
05/07/2016 06:00,2,0.000,ALERT,212.61,302.98,59.965,1462615204,"201051344000458","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,396239.8,396239.8,29757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615244,477857.00
05/07/2016 06:00,2,0.000,ALERT,213.29,302.37,59.970,1462615204,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,394726.6,394726.6,29355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615246,477858.00
05/07/2016 06:00,2,0.000,ALERT,213.29,302.07,59.928,1462615204,"201051344000685","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,401115.9,401115.9,34188,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615247,477859.00
05/07/2016 06:00,2,0.000,ALERT,213.06,301.17,59.949,1462615204,"201051344000917","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,398056.1,398056.1,34185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615249,477860.00
05/07/2016 06:00,2,0.000,ALERT,213.29,302.37,59.970,1462615204,"201051344001145","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,403247.8,403247.8,34047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615251,477861.00
05/07/2016 06:00,2,0.000,ALERT,213.06,301.17,59.933,1462615204,"201051344000651","219011344069620",0.00,6.70,0,300.27,303.28,0.0,0.0,0.000,395368.0,395368.0,34407,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615253,477862.00
05/07/2016 06:00,2,0.000,ALERT,211.70,301.77,59.991,1462615204,"274151322000088","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,643591.5,643591.5,22962,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615255,477863.00
05/07/2016 06:00,2,0.000,ALERT,212.61,300.87,59.970,1462615204,"274151322000068","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,539857.5,539857.5,24404,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615256,477864.00
05/07/2016 06:00,2,0.000,ALERT,212.61,301.77,59.975,1462615204,"201051344001135","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,391566.4,391566.4,34357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615258,477865.00
05/07/2016 06:00,2,0.000,ALERT,212.38,302.68,59.991,1462615204,"201051344000594","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,399696.3,399696.3,29799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615260,477866.00
05/07/2016 06:00,2,0.000,ALERT,212.83,301.47,59.965,1462615204,"201051344001203","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,398329.4,398329.4,34366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615262,477867.00
05/07/2016 06:00,2,0.000,ALERT,211.70,301.77,59.970,1462615204,"274151322000054","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,657593.3,657593.3,22992,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615264,477868.00
05/07/2016 06:00,2,0.000,ALERT,213.06,302.37,59.970,1462615204,"201051344000867","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,387535.4,387535.4,29800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615266,477869.00
05/07/2016 06:00,2,0.000,ALERT,212.83,301.77,59.938,1462615204,"201051344001093","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,397044.3,397044.3,34236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615267,477870.00
05/07/2016 06:00,2,0.000,ALERT,212.61,302.68,59.975,1462615204,"201051344000900","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,403014.2,403014.2,29183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615269,477871.00
05/07/2016 06:00,2,0.000,ALERT,212.83,301.47,59.959,1462615204,"201051344000648","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,395343.4,395343.4,29485,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615271,477872.00
05/07/2016 06:00,2,0.000,ALERT,212.83,302.98,59.938,1462615204,"201051344000569","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,404230.7,404230.7,29122,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615273,477873.00
05/07/2016 06:00,2,0.000,ALERT,212.83,302.68,59.981,1462615204,"201051344000983","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,395858.4,395858.4,29590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615274,477874.00
05/07/2016 06:00,2,0.000,ALERT,212.83,302.07,59.970,1462615204,"201051344001158","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,390404.9,390404.9,29854,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462615276,477875.00
05/07/2016 06:00,2,0.000,ALERT,213.29,302.98,59.965,1462615204,"201051344000576","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,397284.9,397284.9,29265,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615278,477876.00
05/07/2016 06:00,2,0.000,ALERT,212.16,300.57,59.959,1462615204,"274151322000087","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,631482.5,631482.5,23071,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462615280,477877.00
05/07/2016 06:15,2,0.000,ALERT,213.51,303.28,59.959,1462616103,"201051344000645","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,396928.1,396928.1,29406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616105,477878.00
05/07/2016 06:15,2,0.000,ALERT,212.61,302.07,59.965,1462616103,"274151322000085","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,659914.1,659914.1,23002,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616107,477879.00
05/07/2016 06:15,2,0.000,ALERT,213.74,302.98,59.975,1462616103,"201051344000633","219011344069620",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,387865.1,387865.1,29875,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616109,477880.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.98,59.959,1462616103,"201051344000469","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,389209.3,389209.3,29817,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616110,477881.00
05/07/2016 06:15,2,0.000,ALERT,212.83,302.37,59.970,1462616103,"201051344000646","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,393135.5,393135.5,34376,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616112,477882.00
05/07/2016 06:15,2,0.000,ALERT,212.38,301.47,59.949,1462616103,"274151322000052","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,671203.5,671203.5,23223,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616114,477883.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.68,59.970,1462616103,"201051344000585","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,399427.7,399427.7,34380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616116,477884.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.98,59.970,1462616103,"201051344001230","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,396845.4,396845.4,34174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616118,477885.00
05/07/2016 06:15,2,0.000,ALERT,213.51,303.28,59.970,1462616103,"201051344000582","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,390399.8,390399.8,34347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616119,477886.00
05/07/2016 06:15,2,0.000,ALERT,212.61,302.07,59.965,1462616103,"201051344000955","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,402302.0,402302.0,34285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616121,477887.00
05/07/2016 06:15,2,0.000,ALERT,212.61,301.17,59.954,1462616103,"274151322000094","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,540141.4,540141.4,24198,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616123,477888.00
05/07/2016 06:15,2,0.000,ALERT,213.06,303.88,59.959,1462616103,"201051344000579","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,402907.8,402907.8,9891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616125,477889.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.98,59.970,1462616103,"201051344000890","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,399473.1,399473.1,34305,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616127,477890.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.37,59.965,1462616103,"201051344000438","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,401604.8,401604.8,34313,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616128,477891.00
05/07/2016 06:15,2,0.000,ALERT,213.06,301.77,59.965,1462616103,"201051344000417","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,394473.2,394473.2,34467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616130,477892.00
05/07/2016 06:15,2,0.000,ALERT,212.61,302.07,59.922,1462616103,"274151322000083","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,665215.7,665215.7,23289,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616132,477893.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.37,59.959,1462616103,"274151322000076","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,707974.1,707974.1,23289,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616134,477894.00
05/07/2016 06:15,2,0.000,ALERT,212.83,303.88,59.970,1462616103,"201051344000868","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,388247.3,388247.3,29542,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616136,477895.00
05/07/2016 06:15,2,0.000,ALERT,212.61,302.98,59.959,1462616103,"274151322000095","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,700794.5,700794.5,23192,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616137,477896.00
05/07/2016 06:15,2,0.000,ALERT,212.83,302.98,59.970,1462616103,"201051344000988","219011344069620",0.00,7.30,0,298.17,304.48,0.0,0.0,0.000,385547.4,385547.4,29837,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616139,477897.00
05/07/2016 06:15,2,0.000,ALERT,212.61,301.17,59.965,1462616103,"201051344001025","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,399281.4,399281.4,34353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616141,477898.00
05/07/2016 06:15,2,0.000,ALERT,212.83,303.28,59.991,1462616103,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,396239.8,396239.8,29759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616143,477899.00
05/07/2016 06:15,2,0.000,ALERT,213.51,303.28,60.002,1462616103,"201051344000853","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,394726.6,394726.6,29357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616145,477900.00
05/07/2016 06:15,2,0.000,ALERT,213.29,302.07,59.975,1462616103,"201051344000685","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,401115.9,401115.9,34190,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616146,477901.00
05/07/2016 06:15,2,0.000,ALERT,213.06,301.47,59.970,1462616103,"201051344000917","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,398056.1,398056.1,34187,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616148,477902.00
05/07/2016 06:15,2,0.000,ALERT,213.29,302.68,59.965,1462616103,"201051344001145","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,403247.8,403247.8,34049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616150,477903.00
05/07/2016 06:15,2,0.000,ALERT,213.06,301.17,59.965,1462616103,"201051344000651","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,395368.0,395368.0,34409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616152,477904.00
05/07/2016 06:15,2,0.000,ALERT,212.16,302.37,59.959,1462616103,"274151322000088","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,643591.5,643591.5,22964,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616153,477905.00
05/07/2016 06:15,2,0.000,ALERT,213.06,301.47,59.970,1462616103,"274151322000068","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,539857.5,539857.5,24406,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616155,477906.00
05/07/2016 06:15,2,0.000,ALERT,212.61,302.07,59.965,1462616103,"201051344001135","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,391566.4,391566.4,34359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616157,477907.00
05/07/2016 06:15,2,0.000,ALERT,212.61,303.88,59.959,1462616103,"201051344000594","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,399696.3,399696.3,29801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616159,477908.00
05/07/2016 06:15,2,0.000,ALERT,213.06,301.77,59.965,1462616103,"201051344001203","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,398329.4,398329.4,34368,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616161,477909.00
05/07/2016 06:15,2,0.000,ALERT,212.61,302.37,59.981,1462616103,"274151322000054","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,657593.3,657593.3,22994,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616163,477910.00
05/07/2016 06:15,2,0.000,ALERT,213.29,302.98,59.959,1462616103,"201051344000867","219011344069620",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,387535.4,387535.4,29802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616164,477911.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.07,59.954,1462616103,"201051344001093","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,397044.3,397044.3,34238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616166,477912.00
05/07/2016 06:15,2,0.000,ALERT,212.83,303.28,59.970,1462616103,"201051344000900","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,403014.2,403014.2,29185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616168,477913.00
05/07/2016 06:15,2,0.000,ALERT,213.29,302.37,59.986,1462616103,"201051344000648","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,395343.4,395343.4,29487,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616170,477914.00
05/07/2016 06:15,2,0.000,ALERT,213.06,303.88,59.965,1462616103,"201051344000569","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,404230.7,404230.7,29124,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616172,477915.00
05/07/2016 06:15,2,0.000,ALERT,213.06,303.58,59.970,1462616103,"201051344000983","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,395858.4,395858.4,29592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616173,477916.00
05/07/2016 06:15,2,0.000,ALERT,213.06,302.98,59.959,1462616103,"201051344001158","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,390404.9,390404.9,29856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462616175,477917.00
05/07/2016 06:15,2,0.000,ALERT,213.51,303.28,59.965,1462616103,"201051344000576","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,397284.9,397284.9,29267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616177,477918.00
05/07/2016 06:15,2,0.000,ALERT,212.61,302.07,59.933,1462616103,"274151322000087","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,631482.5,631482.5,23073,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462616179,477919.00
05/07/2016 06:30,2,0.107,ALERT,211.70,300.27,59.965,1462617003,"201051344000645","219011344069620",14.59,7.30,0,295.46,305.68,1.6,0.0,0.000,396928.1,396928.1,29408,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462617005,477920.00
05/07/2016 06:30,2,0.020,ALERT,211.03,299.07,59.959,1462617003,"274151322000085","219011344069620",29.36,7.70,0,294.26,304.78,0.5,0.0,0.000,659914.1,659914.1,23004,0,0,0,L,1151911521,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1462617007,477921.00
05/07/2016 06:30,2,0.072,ALERT,211.93,300.27,59.970,1462617003,"201051344000633","219011344069620",30.12,6.70,0,293.96,305.08,2.2,0.2,0.000,387865.1,387865.1,29877,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1462617008,477922.00
05/07/2016 06:30,2,0.154,ALERT,211.48,300.57,59.970,1462617003,"201051344000469","219011344069620",14.09,6.30,0,294.56,305.38,2.2,0.2,0.000,389209.3,389209.3,29819,0,0,0,L,1122011218,0,120.20,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1462617010,477923.00
05/07/2016 06:30,2,0.055,ALERT,211.03,299.67,60.007,1462617003,"201051344000646","219011344069620",29.82,7.30,0,294.56,304.48,1.7,0.0,0.000,393135.5,393135.5,34378,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462617012,477924.00
05/07/2016 06:30,2,0.041,ALERT,210.57,299.67,59.981,1462617003,"274151322000052","219011344069620",29.26,8.00,0,293.96,305.08,0.0,0.0,0.000,671203.5,671203.5,23225,0,0,0,L,1151911521,0,120.42,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1462617014,477925.00
05/07/2016 06:30,2,0.068,ALERT,211.48,299.97,59.970,1462617003,"201051344000585","219011344069620",30.08,7.30,0,294.56,304.78,2.1,0.1,0.000,399427.7,399427.7,34382,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462617016,477926.00
05/07/2016 06:30,2,0.000,ALERT,211.03,299.97,59.928,1462617003,"201051344001230","219011344069620",0.00,7.30,0,295.46,305.08,0.0,0.0,0.000,396845.4,396845.4,34176,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462617017,477927.00
05/07/2016 06:30,2,0.078,ALERT,211.70,300.57,59.965,1462617003,"201051344000582","219011344069620",29.94,6.70,0,296.06,305.38,2.4,0.4,0.000,390399.8,390399.8,34349,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1462617019,477928.00
05/07/2016 06:30,2,0.094,ALERT,211.03,299.67,59.970,1462617003,"201051344000955","219011344069620",30.20,7.30,0,295.16,304.48,2.9,0.9,0.000,402302.0,402302.0,34287,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462617021,477929.00
05/07/2016 06:30,2,0.000,ALERT,210.80,298.47,59.959,1462617003,"274151322000094","219011344069620",39.66,7.30,0,293.96,380.22,0.0,0.0,0.000,540141.4,540141.4,24200,0,0,0,L,1151911521,0,120.65,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1462617023,477930.00
05/07/2016 06:30,2,0.152,ALERT,211.25,300.87,59.959,1462617003,"201051344000579","219011344069620",14.75,7.30,0,296.06,306.28,2.3,0.3,0.000,402907.8,402907.8,9893,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462617024,477931.00
05/07/2016 06:30,2,0.141,ALERT,211.03,299.97,60.002,1462617003,"201051344000890","219011344069620",14.67,7.70,0,295.76,305.68,2.1,0.1,0.000,399473.1,399473.1,34307,0,0,0,L,1122011218,0,121.10,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462617026,477932.00
05/07/2016 06:30,2,0.090,ALERT,211.70,300.27,59.991,1462617003,"201051344000438","219011344069620",30.32,6.70,0,295.46,305.08,2.8,0.8,0.000,401604.8,401604.8,34315,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462617028,477933.00
05/07/2016 06:30,2,0.184,ALERT,211.70,299.67,59.949,1462617003,"201051344000417","219011344069620",13.68,7.30,0,294.56,304.18,2.5,0.5,0.000,394473.2,394473.2,34469,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462617030,477934.00
05/07/2016 06:30,2,0.018,ALERT,211.03,299.97,59.970,1462617003,"274151322000083","219011344069620",29.20,7.70,0,294.56,305.08,0.0,0.0,0.000,665215.7,665215.7,23291,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1462617032,477935.00
05/07/2016 06:30,2,0.053,ALERT,211.48,299.37,59.954,1462617003,"274151322000076","219011344069620",16.54,8.00,0,294.26,305.08,0.9,0.0,0.000,707974.1,707974.1,23291,0,0,0,L,1151911521,0,121.33,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1462617034,477936.00
05/07/2016 06:30,2,0.123,ALERT,211.25,301.17,59.944,1462617003,"201051344000868","219011344069620",15.27,7.00,0,296.06,306.28,1.9,0.0,0.000,388247.3,388247.3,29544,0,0,0,L,1122011218,0,120.20,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1462617036,477937.00
05/07/2016 06:30,2,0.043,ALERT,211.03,300.57,59.981,1462617003,"274151322000095","219011344069620",15.47,7.30,0,295.46,305.68,0.7,0.0,0.000,700794.5,700794.5,23194,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1462617038,477938.00
05/07/2016 06:30,2,0.109,ALERT,211.25,300.87,59.975,1462617003,"201051344000988","219011344069620",16.64,7.30,0,293.06,305.08,1.9,0.0,0.000,385547.4,385547.4,29839,0,0,0,L,1122011218,0,120.42,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462617039,477939.00
05/07/2016 06:30,2,0.117,ALERT,211.25,299.07,59.975,1462617003,"201051344001025","219011344069620",16.08,6.70,0,294.56,305.38,1.9,0.0,0.000,399281.4,399281.4,34355,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1462617041,477940.00
05/07/2016 06:30,2,0.131,ALERT,211.48,301.17,59.975,1462617003,"201051344000458","219011344069620",16.24,7.70,0,295.46,306.28,2.2,0.2,0.000,396239.8,396239.8,29761,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1462617043,477941.00
05/07/2016 06:30,2,0.064,ALERT,211.93,300.87,59.975,1462617003,"201051344000853","219011344069620",30.49,6.70,0,295.46,305.68,2.0,0.1,0.000,394726.6,394726.6,29359,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462617045,477942.00
05/07/2016 06:30,2,0.000,ALERT,211.70,299.97,59.970,1462617003,"201051344000685","219011344069620",0.00,7.30,0,295.16,304.48,0.0,0.0,0.000,401115.9,401115.9,34192,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462617047,477943.00
05/07/2016 06:30,2,0.066,ALERT,211.48,299.67,59.965,1462617003,"201051344000917","219011344069620",29.08,8.00,0,293.96,304.18,2.0,0.0,0.000,398056.1,398056.1,34189,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462617049,477944.00
05/07/2016 06:30,2,0.062,ALERT,211.70,300.27,59.965,1462617003,"201051344001145","219011344069620",30.24,7.30,0,295.46,305.38,1.9,0.0,0.000,403247.8,403247.8,34051,0,0,0,L,1122011218,0,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462617051,477945.00
05/07/2016 06:30,2,0.146,ALERT,211.48,299.37,60.018,1462617003,"201051344000651","219011344069620",15.80,6.30,0,294.56,304.48,2.4,0.4,0.000,395368.0,395368.0,34411,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462617052,477946.00
05/07/2016 06:30,2,0.039,ALERT,210.35,299.37,59.933,1462617003,"274151322000088","219011344069620",15.78,8.50,0,293.96,304.48,0.6,0.0,0.000,643591.5,643591.5,22966,0,0,0,L,1151911521,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1462617054,477947.00
05/07/2016 06:30,2,0.008,ALERT,211.48,302.98,59.959,1462617003,"274151322000068","219011344069620",40.26,9.00,0,293.66,385.63,0.0,0.0,0.000,539857.5,539857.5,24408,0,0,0,L,1151911521,0,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1462617056,477948.00
05/07/2016 06:30,2,0.000,ALERT,211.03,300.27,59.975,1462617003,"201051344001135","219011344069620",0.00,7.00,0,295.16,305.38,0.0,0.0,0.000,391566.4,391566.4,34361,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462617058,477949.00
05/07/2016 06:30,2,0.133,ALERT,211.25,301.47,59.959,1462617003,"201051344000594","219011344069620",17.18,7.30,0,295.16,305.98,2.3,0.3,0.000,399696.3,399696.3,29803,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462617059,477950.00
05/07/2016 06:30,2,0.129,ALERT,211.48,299.97,59.970,1462617003,"201051344001203","219011344069620",15.41,7.00,0,294.86,306.58,2.0,0.0,0.000,398329.4,398329.4,34370,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1462617061,477951.00
05/07/2016 06:30,2,0.049,ALERT,210.80,299.07,59.959,1462617003,"274151322000054","219011344069620",16.74,9.00,0,294.26,305.08,0.8,0.0,0.000,657593.3,657593.3,22996,0,0,0,L,1151911521,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1462617063,477952.00
05/07/2016 06:30,2,0.115,ALERT,211.70,300.57,59.954,1462617003,"201051344000867","219011344069620",16.82,7.70,0,295.16,305.98,2.0,0.0,0.000,387535.4,387535.4,29804,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462617065,477953.00
05/07/2016 06:30,2,0.121,ALERT,211.25,299.67,59.975,1462617003,"201051344001093","219011344069620",29.88,8.00,0,294.86,304.48,3.7,1.6,0.000,397044.3,397044.3,34240,0,0,0,L,1122011218,0,120.88,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1462617067,477954.00
05/07/2016 06:30,2,0.066,ALERT,211.25,300.87,59.959,1462617003,"201051344000900","219011344069620",15.90,6.70,0,295.16,305.38,1.1,0.0,0.000,403014.2,403014.2,29187,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462617069,477955.00
05/07/2016 06:30,2,0.145,ALERT,211.70,300.57,59.965,1462617003,"201051344000648","219011344069620",17.16,6.30,0,294.86,305.68,2.5,0.5,0.000,395343.4,395343.4,29489,0,0,0,L,1122011218,0,120.42,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1462617071,477956.00
05/07/2016 06:30,2,0.135,ALERT,211.48,301.47,59.970,1462617003,"201051344000569","219011344069620",17.16,7.00,0,296.06,306.58,2.4,0.3,0.000,404230.7,404230.7,29126,0,0,0,L,1122011218,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462617072,477957.00
05/07/2016 06:30,2,0.123,ALERT,211.48,301.17,59.970,1462617003,"201051344000983","219011344069620",16.96,7.00,0,295.76,305.98,2.1,0.1,0.000,395858.4,395858.4,29594,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462617074,477958.00
05/07/2016 06:30,2,0.119,ALERT,211.48,300.57,59.981,1462617003,"201051344001158","219011344069620",16.98,6.70,0,294.86,305.08,2.0,0.1,0.000,390404.9,390404.9,29858,0,0,0,L,1122011218,0,120.42,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462617076,477959.00
05/07/2016 06:30,2,0.139,ALERT,211.93,301.47,59.970,1462617003,"201051344000576","219011344069620",16.08,6.70,0,295.46,305.68,2.3,0.3,0.000,397284.9,397284.9,29269,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1462617078,477960.00
05/07/2016 06:30,2,0.062,ALERT,210.80,298.77,59.965,1462617003,"274151322000087","219011344069620",15.19,8.50,0,293.36,304.18,1.0,0.0,0.000,631482.5,631482.5,23075,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1462617080,477961.00
05/07/2016 06:45,2,0.199,ACTIVE,212.16,338.44,59.996,1462617903,"201051344000645","219011344069620",27.29,8.00,0,298.77,352.27,5.5,3.4,0.009,396928.5,396928.5,29410,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617904,477962.00
05/07/2016 06:45,2,0.109,ALERT,210.80,337.54,60.002,1462617903,"274151322000085","219011344069620",26.18,8.50,0,297.57,340.55,3.0,0.9,0.009,659914.1,659914.1,23006,0,0,0,L,1151911521,0,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462617906,477963.00
05/07/2016 06:45,2,0.225,ALERT,212.16,339.95,59.991,1462617903,"201051344000633","219011344069620",24.93,7.30,0,296.66,349.86,5.7,3.6,0.009,387865.5,387865.5,29879,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462617908,477964.00
05/07/2016 06:45,2,0.238,ACTIVE,211.48,338.44,59.981,1462617903,"201051344000469","219011344069620",26.94,7.00,0,297.57,346.56,6.5,4.4,0.013,389209.9,389209.9,29821,0,0,0,L,1122011218,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617909,477965.00
05/07/2016 06:45,2,0.213,ALERT,211.25,337.24,59.991,1462617903,"201051344000646","219011344069620",26.04,7.70,0,297.57,350.47,5.7,3.5,0.009,393135.9,393135.9,34380,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1462617910,477966.00
05/07/2016 06:45,2,0.135,ALERT,210.35,337.24,59.981,1462617903,"274151322000052","219011344069620",27.00,9.30,0,297.26,347.16,3.7,1.6,0.000,671203.6,671203.6,23227,0,0,0,L,1151911521,0,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462617912,477967.00
05/07/2016 06:45,2,0.205,ALERT,211.48,337.54,59.954,1462617903,"201051344000585","219011344069620",26.92,8.00,0,297.57,356.48,5.6,3.5,0.004,399428.1,399428.1,34384,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1462617914,477968.00
05/07/2016 06:45,2,0.215,ALERT,211.48,336.34,59.991,1462617903,"201051344001230","219011344069620",23.18,7.70,0,297.87,354.07,5.1,3.0,0.000,396845.7,396845.7,34178,0,0,0,L,1122011218,0,121.55,120.65,0200,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462617916,477969.00
05/07/2016 06:45,2,0.223,ALERT,211.93,337.24,60.034,1462617903,"201051344000582","219011344069620",26.04,7.00,0,298.77,351.97,5.9,3.8,0.004,390400.3,390400.3,34351,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1462617918,477970.00
05/07/2016 06:45,2,0.248,ACTIVE,211.03,336.04,59.986,1462617903,"201051344000955","219011344069620",26.00,7.70,0,297.87,354.07,6.6,4.4,0.009,402302.6,402302.6,34289,0,0,0,L,1122011218,0,120.88,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617919,477971.00
05/07/2016 06:45,2,0.000,ALERT,210.57,298.77,59.981,1462617903,"274151322000094","219011344069620",42.60,7.70,0,296.96,408.48,0.0,0.0,0.000,540141.4,540141.4,24202,0,0,0,L,1151911521,0,120.65,121.78,0002,5,0,0,0,0,0,0,215,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1462617920,477972.00
05/07/2016 06:45,2,0.227,ACTIVE,211.48,338.14,59.981,1462617903,"201051344000579","219011344069620",28.75,8.00,0,299.37,349.26,6.6,4.4,0.009,402908.5,402908.5,9895,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617921,477973.00
05/07/2016 06:45,2,0.209,ACTIVE,211.48,336.34,59.981,1462617903,"201051344000890","219011344069620",28.53,8.00,0,298.17,346.26,6.1,3.9,0.009,399473.6,399473.6,34309,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617922,477974.00
05/07/2016 06:45,2,0.230,ALERT,211.70,337.24,59.991,1462617903,"201051344000438","219011344069620",26.46,7.30,0,298.47,353.17,6.2,4.0,0.004,401605.4,401605.4,34317,0,0,0,L,1122011218,0,121.78,121.10,0100,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462617924,477975.00
05/07/2016 06:45,2,0.270,ACTIVE,211.70,337.24,59.959,1462617903,"201051344000417","219011344069620",25.52,8.00,0,297.87,351.97,7.0,4.8,0.009,394474.0,394474.0,34471,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617925,477976.00
05/07/2016 06:45,2,0.111,ALERT,210.80,337.84,59.975,1462617903,"274151322000083","219011344069620",26.66,8.50,0,297.57,346.26,3.0,1.0,0.009,665215.7,665215.7,23293,0,0,0,L,1151911521,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1462617927,477977.00
05/07/2016 06:45,2,0.119,ACTIVE,211.48,337.54,59.981,1462617903,"274151322000076","219011344069620",27.00,9.30,0,297.57,348.06,3.3,1.2,0.004,707974.1,707974.1,23293,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617928,477978.00
05/07/2016 06:45,2,0.191,ACTIVE,211.48,337.84,59.954,1462617903,"201051344000868","219011344069620",28.19,7.70,0,299.67,348.96,5.5,3.4,0.009,388247.7,388247.7,29546,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617929,477979.00
05/07/2016 06:45,2,0.107,ACTIVE,210.57,336.34,59.981,1462617903,"274151322000095","219011344069620",26.56,8.50,0,298.77,345.36,2.9,0.9,0.004,700794.5,700794.5,23196,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617929,477980.00
05/07/2016 06:45,2,0.170,ACTIVE,211.48,339.04,59.959,1462617903,"201051344000988","219011344069620",28.78,8.00,0,296.66,350.17,5.0,2.9,0.000,385547.8,385547.8,29841,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617930,477981.00
05/07/2016 06:45,2,0.203,ACTIVE,211.25,336.64,59.986,1462617903,"201051344001025","219011344069620",26.88,7.30,0,297.26,348.36,5.6,3.4,0.009,399281.8,399281.8,34357,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617931,477982.00
05/07/2016 06:45,2,0.230,ACTIVE,211.48,336.94,59.991,1462617903,"201051344000458","219011344069620",26.18,8.50,0,299.37,353.77,6.1,4.0,0.004,396240.3,396240.3,29763,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617932,477983.00
05/07/2016 06:45,2,0.191,ALERT,212.16,339.04,59.991,1462617903,"201051344000853","219011344069620",27.53,7.30,0,299.07,350.47,5.4,3.3,0.009,394727.0,394727.0,29361,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1462617934,477984.00
05/07/2016 06:45,2,0.215,ALERT,211.70,338.14,59.986,1462617903,"201051344000685","219011344069620",25.21,7.70,0,298.17,355.58,5.5,3.4,0.009,401116.3,401116.3,34194,0,0,0,L,1122011218,0,122.23,120.88,0200,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462617936,477985.00
05/07/2016 06:45,2,0.188,ALERT,211.70,337.54,59.991,1462617903,"201051344000917","219011344069620",26.56,8.50,0,296.66,348.06,5.1,3.0,0.009,398056.5,398056.5,34191,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462617938,477986.00
05/07/2016 06:45,2,0.191,ALERT,211.93,337.84,59.991,1462617903,"201051344001145","219011344069620",25.21,7.70,0,298.77,351.37,4.9,2.8,0.004,403248.2,403248.2,34053,0,0,0,L,1122011218,0,121.55,121.10,0100,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462617939,477987.00
