ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 06:45,2,0.205,ACTIVE,211.70,336.94,59.996,1462617903,"201051344000651","219011344069620",28.39,6.70,0,297.57,348.36,5.9,3.8,0.009,395368.5,395368.5,34413,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617940,477988.00
05/07/2016 06:45,2,0.100,ACTIVE,210.57,336.34,59.996,1462617903,"274151322000088","219011344069620",25.15,9.30,0,297.57,341.15,2.5,0.5,0.000,643591.6,643591.6,22968,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617941,477989.00
05/07/2016 06:45,2,0.078,ALERT,211.48,322.81,59.996,1462617903,"274151322000068","219011344069620",26.16,9.30,0,296.66,406.97,2.2,0.2,0.000,539857.5,539857.5,24410,0,0,0,L,1151911521,0,121.55,121.55,0002,8,0,0,0,0,0,0,216,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1462617943,477990.00
05/07/2016 06:45,2,0.186,ALERT,211.25,335.74,59.996,1462617903,"201051344001135","219011344069620",28.71,7.30,0,298.47,347.46,5.4,3.3,0.009,391566.8,391566.8,34363,0,0,0,L,1122011218,0,121.33,120.88,0200,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462617945,477991.00
05/07/2016 06:45,2,0.225,ACTIVE,211.25,337.54,60.007,1462617903,"201051344000594","219011344069620",26.42,8.00,0,298.77,349.56,6.0,3.9,0.000,399696.8,399696.8,29805,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617946,477992.00
05/07/2016 06:45,2,0.215,ACTIVE,211.70,336.94,60.007,1462617903,"201051344001203","219011344069620",25.39,7.30,0,297.87,354.67,5.6,3.5,0.004,398329.8,398329.8,34372,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617947,477993.00
05/07/2016 06:45,2,0.113,ACTIVE,210.80,338.14,60.007,1462617903,"274151322000054","219011344069620",25.98,9.70,0,297.87,345.06,3.0,1.0,0.013,657593.4,657593.4,22998,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617948,477994.00
05/07/2016 06:45,2,0.205,ALERT,211.70,337.54,60.002,1462617903,"201051344000867","219011344069620",25.82,8.50,0,298.47,353.77,5.4,3.3,0.009,387535.8,387535.8,29806,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617949,477995.00
05/07/2016 06:45,2,0.252,ALERT,211.48,337.54,60.002,1462617903,"201051344001093","219011344069620",25.45,8.50,0,298.17,347.76,6.5,4.4,0.009,397044.9,397044.9,34242,0,0,0,L,1122011218,0,121.33,120.88,0100,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1462617951,477996.00
05/07/2016 06:45,2,0.150,ACTIVE,211.48,338.44,60.002,1462617903,"201051344000900","219011344069620",26.14,7.30,0,298.47,351.67,4.0,1.9,0.009,403014.4,403014.4,29189,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617952,477997.00
05/07/2016 06:45,2,0.236,ACTIVE,211.93,338.44,60.007,1462617903,"201051344000648","219011344069620",26.48,7.00,0,298.47,351.67,6.4,4.2,0.009,395344.0,395344.0,29491,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617953,477998.00
05/07/2016 06:45,2,0.213,ACTIVE,211.48,337.54,60.002,1462617903,"201051344000569","219011344069620",27.41,7.70,0,299.67,349.86,5.9,3.8,0.009,404231.3,404231.3,29128,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617954,477999.00
05/07/2016 06:45,2,0.213,ACTIVE,211.70,337.54,60.007,1462617903,"201051344000983","219011344069620",25.13,7.70,0,299.37,357.08,5.5,3.3,0.013,395858.8,395858.8,29596,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617955,478000.00
05/07/2016 06:45,2,0.203,ACTIVE,211.70,337.54,60.007,1462617903,"201051344001158","219011344069620",25.39,7.00,0,298.47,350.77,5.2,3.1,0.009,390405.3,390405.3,29860,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617956,478001.00
05/07/2016 06:45,2,0.236,ACTIVE,211.93,338.74,59.996,1462617903,"201051344000576","219011344069620",25.92,7.30,0,299.07,351.67,6.2,4.1,0.004,397285.5,397285.5,29271,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617957,478002.00
05/07/2016 06:45,2,0.121,ACTIVE,210.80,336.04,59.996,1462617903,"274151322000087","219011344069620",25.23,9.70,0,296.66,351.97,3.1,1.1,0.000,631482.6,631482.6,23077,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462617958,478003.00
05/07/2016 07:00,2,0.270,ALERT,211.93,339.34,60.018,1462618803,"201051344000645","219011344069620",29.28,8.50,0,299.37,342.95,8.1,5.8,0.031,396929.7,396929.7,29411,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618805,478004.00
05/07/2016 07:00,2,0.189,ALERT,211.03,339.04,59.986,1462618803,"274151322000085","219011344069620",27.77,10.00,0,297.87,341.45,5.3,3.2,0.018,659914.6,659914.6,23008,0,0,0,L,1151911521,0,122.01,121.33,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618807,478005.00
05/07/2016 07:00,2,0.291,ACTIVE,212.16,340.55,59.996,1462618803,"201051344000633","219011344069620",29.18,8.00,0,297.26,344.76,8.6,6.4,0.031,387866.8,387866.8,29881,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618808,478006.00
05/07/2016 07:00,2,0.295,ALERT,211.70,339.34,59.981,1462618803,"201051344000469","219011344069620",29.40,7.70,0,298.47,343.55,8.9,6.6,0.031,389211.3,389211.3,29822,0,0,0,L,1122011218,0,120.42,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618810,478007.00
05/07/2016 07:00,2,0.275,ACTIVE,211.48,338.14,59.991,1462618803,"201051344000646","219011344069620",28.77,8.50,0,297.57,341.45,8.1,5.8,0.027,393137.1,393137.1,34382,0,0,0,L,1122011218,0,121.33,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618811,478008.00
05/07/2016 07:00,2,0.219,ACTIVE,210.80,338.44,59.996,1462618803,"274151322000052","219011344069620",27.89,10.30,0,324.02,351.67,6.2,4.0,0.018,671204.3,671204.3,23229,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618812,478009.00
05/07/2016 07:00,2,0.271,ACTIVE,211.93,338.44,59.970,1462618803,"201051344000585","219011344069620",29.80,9.00,0,297.57,341.75,8.2,6.0,0.022,399429.3,399429.3,34386,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618813,478010.00
05/07/2016 07:00,2,0.268,ACTIVE,211.48,336.94,59.949,1462618803,"201051344001230","219011344069620",28.69,8.50,0,298.47,339.65,7.8,5.6,0.022,396846.8,396846.8,34180,0,0,0,L,1122011218,0,121.55,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618814,478011.00
05/07/2016 07:00,2,0.281,ACTIVE,212.16,339.04,59.991,1462618803,"201051344000582","219011344069620",29.12,7.70,0,299.37,342.05,8.3,6.1,0.031,390401.5,390401.5,34353,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618814,478012.00
05/07/2016 07:00,2,0.301,ALERT,211.25,337.54,59.991,1462618803,"201051344000955","219011344069620",29.66,9.00,0,297.87,340.55,9.1,6.8,0.027,402304.0,402304.0,34290,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618816,478013.00
05/07/2016 07:00,2,0.117,ALERT,210.80,337.54,59.981,1462618803,"274151322000094","219011344069620",30.38,9.00,0,297.26,407.87,3.6,1.5,0.013,540141.6,540141.6,24204,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618818,478014.00
05/07/2016 07:00,2,0.309,ALERT,211.48,338.14,59.981,1462618803,"201051344000579","219011344069620",29.66,9.00,0,300.27,342.95,9.3,7.0,0.031,402909.9,402909.9,9896,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618820,478015.00
05/07/2016 07:00,2,0.301,ALERT,211.48,336.94,59.981,1462618803,"201051344000890","219011344069620",28.80,9.00,0,299.07,341.45,8.8,6.6,0.027,399474.9,399474.9,34310,0,0,0,L,1122011218,0,121.33,120.42,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618822,478016.00
05/07/2016 07:00,2,0.287,ACTIVE,211.70,337.84,59.975,1462618803,"201051344000438","219011344069620",30.12,8.00,0,298.47,341.75,8.8,6.5,0.031,401606.7,401606.7,34319,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618823,478017.00
05/07/2016 07:00,2,0.330,ALERT,211.70,338.14,59.970,1462618803,"201051344000417","219011344069620",28.69,9.00,0,297.87,341.75,9.6,7.4,0.031,394475.5,394475.5,34472,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618825,478018.00
05/07/2016 07:00,2,0.193,ALERT,211.03,338.74,59.970,1462618803,"274151322000083","219011344069620",27.75,9.70,0,297.57,342.05,5.5,3.4,0.018,665216.2,665216.2,23295,0,0,0,L,1151911521,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618826,478019.00
05/07/2016 07:00,2,0.203,ACTIVE,211.48,339.04,59.970,1462618803,"274151322000076","219011344069620",28.86,10.30,0,329.73,344.45,6.0,3.8,0.027,707974.7,707974.7,23294,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618827,478020.00
05/07/2016 07:00,2,0.271,ALERT,211.48,338.44,59.970,1462618803,"201051344000868","219011344069620",29.76,8.50,0,299.97,342.95,8.2,5.9,0.027,388248.9,388248.9,29547,0,0,0,L,1122011218,0,120.65,121.55,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618829,478021.00
05/07/2016 07:00,2,0.191,ACTIVE,211.03,337.24,59.965,1462618803,"274151322000095","219011344069620",28.15,9.70,0,312.29,355.28,5.5,3.4,0.013,700795.0,700795.0,23197,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618830,478022.00
05/07/2016 07:00,2,0.262,ALERT,211.25,339.95,59.970,1462618803,"201051344000988","219011344069620",29.12,9.00,0,296.96,343.55,7.8,5.6,0.031,385548.9,385548.9,29842,0,0,0,L,1122011218,0,120.42,121.33,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618832,478023.00
05/07/2016 07:00,2,0.273,ALERT,211.48,336.94,59.991,1462618803,"201051344001025","219011344069620",29.28,8.00,0,298.17,341.15,8.2,5.9,0.027,399283.0,399283.0,34358,0,0,0,L,1122011218,0,120.88,121.10,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618834,478024.00
05/07/2016 07:00,2,0.293,ALERT,211.48,338.14,59.928,1462618803,"201051344000458","219011344069620",29.16,9.30,0,299.37,343.25,8.7,6.5,0.031,396241.6,396241.6,29764,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618836,478025.00
05/07/2016 07:00,2,0.281,ACTIVE,211.93,340.25,59.965,1462618803,"201051344000853","219011344069620",29.12,8.00,0,299.07,344.45,8.3,6.1,0.031,394728.2,394728.2,29363,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618836,478026.00
05/07/2016 07:00,2,0.277,ACTIVE,211.93,338.74,59.959,1462618803,"201051344000685","219011344069620",28.57,8.50,0,297.87,342.95,8.0,5.8,0.027,401117.5,401117.5,34196,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618837,478027.00
05/07/2016 07:00,2,0.268,ACTIVE,211.70,338.44,59.959,1462618803,"201051344000917","219011344069620",28.49,9.70,0,297.26,341.75,7.8,5.6,0.031,398057.5,398057.5,34193,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618838,478028.00
05/07/2016 07:00,2,0.260,ACTIVE,211.70,338.14,59.965,1462618803,"201051344001145","219011344069620",28.65,8.00,0,298.77,341.75,7.5,5.3,0.027,403249.2,403249.2,34055,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618839,478029.00
05/07/2016 07:00,2,0.287,ALERT,211.70,337.84,59.954,1462618803,"201051344000651","219011344069620",29.26,7.30,0,298.17,341.45,8.6,6.3,0.027,395369.8,395369.8,34414,0,0,0,L,1122011218,0,121.55,120.65,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618841,478030.00
05/07/2016 07:00,2,0.186,ACTIVE,210.57,337.24,59.959,1462618803,"274151322000088","219011344069620",25.64,10.30,0,315.30,351.67,4.8,2.8,0.018,643591.9,643591.9,22969,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618842,478031.00
05/07/2016 07:00,2,0.139,ACTIVE,211.48,338.44,59.959,1462618803,"274151322000068","219011344069620",30.59,10.70,0,297.26,406.67,4.3,2.3,0.018,539857.8,539857.8,24412,0,0,0,L,1151911521,0,121.55,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618843,478032.00
05/07/2016 07:00,2,0.270,ACTIVE,211.48,336.34,59.949,1462618803,"201051344001135","219011344069620",29.28,8.50,0,298.77,340.55,8.1,5.9,0.031,391568.0,391568.0,34365,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618844,478033.00
05/07/2016 07:00,2,0.297,ALERT,211.25,338.44,59.959,1462618803,"201051344000594","219011344069620",28.59,9.00,0,299.07,342.65,8.6,6.4,0.035,399698.1,399698.1,29806,0,0,0,L,1122011218,0,120.65,120.88,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618846,478034.00
05/07/2016 07:00,2,0.279,ALERT,211.70,337.24,59.965,1462618803,"201051344001203","219011344069620",28.47,8.00,0,298.47,342.95,8.1,5.8,0.027,398330.9,398330.9,34373,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618848,478035.00
05/07/2016 07:00,2,0.201,ACTIVE,210.80,337.84,59.959,1462618803,"274151322000054","219011344069620",26.70,11.00,0,324.32,346.86,5.4,3.3,0.022,657593.9,657593.9,22999,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618849,478036.00
05/07/2016 07:00,2,0.275,ACTIVE,211.70,338.14,59.965,1462618803,"201051344000867","219011344069620",28.94,9.30,0,299.07,342.05,8.1,5.9,0.031,387537.0,387537.0,29808,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618850,478037.00
05/07/2016 07:00,2,0.305,ACTIVE,211.70,337.84,59.965,1462618803,"201051344001093","219011344069620",29.70,9.30,0,298.47,342.05,9.2,6.9,0.027,397046.4,397046.4,34244,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618851,478038.00
05/07/2016 07:00,2,0.225,ALERT,211.48,339.04,59.959,1462618803,"201051344000900","219011344069620",28.33,8.00,0,299.37,342.05,6.5,4.3,0.027,403015.1,403015.1,29190,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618852,478039.00
05/07/2016 07:00,2,0.299,ALERT,211.70,338.44,59.996,1462618803,"201051344000648","219011344069620",29.32,7.70,0,299.07,343.25,8.9,6.7,0.031,395345.4,395345.4,29492,0,0,0,L,1122011218,0,120.42,121.55,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618854,478040.00
05/07/2016 07:00,2,0.289,ALERT,211.70,338.44,59.970,1462618803,"201051344000569","219011344069620",29.16,8.50,0,300.87,342.65,8.6,6.3,0.031,404232.5,404232.5,29129,0,0,0,L,1122011218,0,120.42,121.55,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618856,478041.00
05/07/2016 07:00,2,0.279,ALERT,211.48,338.14,59.959,1462618803,"201051344000983","219011344069620",29.12,8.50,0,299.67,342.95,8.2,6.0,0.031,395860.0,395860.0,29597,0,0,0,L,1122011218,0,120.88,121.10,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618858,478042.00
05/07/2016 07:00,2,0.268,ALERT,211.70,338.44,59.959,1462618803,"201051344001158","219011344069620",29.20,8.00,0,298.77,342.35,8.0,5.8,0.031,390406.4,390406.4,29861,0,0,0,L,1122011218,0,120.65,121.10,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618860,478043.00
05/07/2016 07:00,2,0.295,ALERT,211.93,339.95,59.954,1462618803,"201051344000576","219011344069620",29.40,8.00,0,299.07,343.85,8.8,6.6,0.027,397286.8,397286.8,29272,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618861,478044.00
05/07/2016 07:00,2,0.205,ACTIVE,211.03,338.74,59.959,1462618803,"274151322000087","219011344069620",26.08,10.70,0,310.79,354.97,5.4,3.3,0.022,631483.1,631483.1,23078,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462618862,478045.00
05/07/2016 07:15,2,0.369,ACTIVE,214.64,344.15,60.002,1462619704,"201051344000645","219011344069620",28.69,9.30,0,333.63,350.17,10.8,8.5,0.053,396931.4,396931.4,29413,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619705,478046.00
05/07/2016 07:15,2,0.283,ACTIVE,213.06,340.25,59.986,1462619704,"274151322000085","219011344069620",27.85,10.70,0,334.84,347.46,8.1,5.8,0.031,659915.7,659915.7,23010,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619706,478047.00
05/07/2016 07:15,2,0.373,ACTIVE,214.64,345.66,59.970,1462619704,"201051344000633","219011344069620",29.20,9.00,0,333.63,352.87,11.1,8.8,0.057,387868.6,387868.6,29882,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619707,478048.00
05/07/2016 07:15,2,0.387,ACTIVE,214.41,344.15,59.986,1462619704,"201051344000469","219011344069620",29.02,8.50,0,331.23,349.86,11.4,9.1,0.053,389213.2,389213.2,29824,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619708,478049.00
05/07/2016 07:15,2,0.357,ACTIVE,213.06,341.15,59.996,1462619704,"201051344000646","219011344069620",29.44,9.30,0,331.83,349.26,10.7,8.4,0.049,393138.9,393138.9,34383,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619709,478050.00
05/07/2016 07:15,2,0.303,ACTIVE,212.38,340.55,59.981,1462619704,"274151322000052","219011344069620",28.77,11.30,0,333.63,348.96,8.8,6.6,0.044,671205.6,671205.6,23230,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619710,478051.00
05/07/2016 07:15,2,0.365,ACTIVE,213.51,341.45,59.986,1462619704,"201051344000585","219011344069620",29.28,9.70,0,332.13,348.96,10.9,8.6,0.053,399431.1,399431.1,34387,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619711,478052.00
05/07/2016 07:15,2,0.340,ACTIVE,213.29,340.25,59.991,1462619704,"201051344001230","219011344069620",29.10,9.30,0,330.93,346.56,10.0,7.7,0.044,396848.4,396848.4,34181,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619711,478053.00
05/07/2016 07:15,2,0.361,ACTIVE,213.74,342.35,59.996,1462619704,"201051344000582","219011344069620",29.52,8.50,0,332.73,350.17,10.8,8.5,0.044,390403.3,390403.3,34354,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619712,478054.00
05/07/2016 07:15,2,0.393,ACTIVE,212.83,340.25,59.975,1462619704,"201051344000955","219011344069620",29.24,9.70,0,330.93,346.86,11.7,9.4,0.053,402306.0,402306.0,34292,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619713,478055.00
05/07/2016 07:15,2,0.180,ACTIVE,212.61,376.31,59.970,1462619704,"274151322000094","219011344069620",35.25,10.30,0,335.14,378.12,6.4,4.3,0.031,540142.3,540142.3,24206,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619714,478056.00
05/07/2016 07:15,2,0.375,ACTIVE,214.19,343.55,59.991,1462619704,"201051344000579","219011344069620",30.59,10.00,0,333.33,350.17,11.7,9.4,0.053,402912.0,402912.0,9898,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619715,478057.00
05/07/2016 07:15,2,0.379,ACTIVE,213.29,340.55,59.970,1462619704,"201051344000890","219011344069620",29.54,9.70,0,332.13,347.76,11.4,9.0,0.053,399476.9,399476.9,34312,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619716,478058.00
05/07/2016 07:15,2,0.379,ACTIVE,213.51,341.15,59.970,1462619704,"201051344000438","219011344069620",29.66,9.00,0,333.33,348.66,11.4,9.1,0.053,401608.6,401608.6,34320,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619717,478059.00
05/07/2016 07:15,2,0.412,ACTIVE,213.51,341.75,59.991,1462619704,"201051344000417","219011344069620",28.61,9.70,0,332.43,350.17,12.0,9.7,0.053,394477.6,394477.6,34474,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619718,478060.00
05/07/2016 07:15,2,0.275,ACTIVE,212.83,341.45,59.970,1462619704,"274151322000083","219011344069620",28.69,10.70,0,334.84,348.36,8.0,5.8,0.044,665217.4,665217.4,23297,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619719,478061.00
05/07/2016 07:15,2,0.301,ACTIVE,213.29,341.75,59.970,1462619704,"274151322000076","219011344069620",29.04,11.30,0,335.74,348.36,8.9,6.6,0.044,707976.0,707976.0,23295,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619720,478062.00
05/07/2016 07:15,2,0.363,ACTIVE,214.19,343.25,59.970,1462619704,"201051344000868","219011344069620",29.46,9.30,0,333.03,350.17,10.9,8.6,0.053,388250.7,388250.7,29549,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619721,478063.00
05/07/2016 07:15,2,0.293,ACTIVE,212.83,341.15,59.970,1462619704,"274151322000095","219011344069620",28.01,10.30,0,334.84,348.06,8.4,6.2,0.044,700796.2,700796.2,23198,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619722,478064.00
05/07/2016 07:15,2,0.350,ACTIVE,214.19,345.06,59.938,1462619704,"201051344000988","219011344069620",29.44,9.70,0,331.83,351.67,10.4,8.2,0.062,385550.5,385550.5,29844,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619723,478065.00
05/07/2016 07:15,2,0.357,ACTIVE,213.29,340.85,59.970,1462619704,"201051344001025","219011344069620",29.56,9.00,0,332.43,347.76,10.8,8.5,0.049,399284.7,399284.7,34360,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619724,478066.00
05/07/2016 07:15,2,0.371,ACTIVE,214.19,343.55,59.954,1462619704,"201051344000458","219011344069620",30.04,10.30,0,332.73,350.17,11.3,9.0,0.053,396243.5,396243.5,29766,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619725,478067.00
05/07/2016 07:15,2,0.365,ACTIVE,214.87,345.66,59.970,1462619704,"201051344000853","219011344069620",29.20,9.00,0,333.63,351.07,10.9,8.6,0.057,394730.0,394730.0,29364,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619726,478068.00
05/07/2016 07:15,2,0.352,ACTIVE,213.74,342.35,59.928,1462619704,"201051344000685","219011344069620",29.36,9.30,0,332.13,348.96,10.5,8.2,0.053,401119.2,401119.2,34197,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619727,478069.00
05/07/2016 07:15,2,0.334,ACTIVE,213.51,342.05,59.965,1462619704,"201051344000917","219011344069620",29.62,10.30,0,331.23,348.36,10.0,7.8,0.044,398059.1,398059.1,34194,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619727,478070.00
05/07/2016 07:15,2,0.328,ACTIVE,213.51,341.45,60.002,1462619704,"201051344001145","219011344069620",29.78,9.30,0,332.73,348.66,9.9,7.7,0.049,403250.8,403250.8,34056,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619728,478071.00
05/07/2016 07:15,2,0.381,ACTIVE,213.51,342.05,59.965,1462619704,"201051344000651","219011344069620",28.61,8.00,0,332.43,348.66,11.1,8.7,0.053,395371.7,395371.7,34416,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619729,478072.00
05/07/2016 07:15,2,0.268,ACTIVE,212.38,340.55,59.949,1462619704,"274151322000088","219011344069620",27.73,11.00,0,333.93,347.46,7.5,5.3,0.035,643592.9,643592.9,22970,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619730,478073.00
05/07/2016 07:15,2,0.197,ACTIVE,213.29,388.64,59.959,1462619704,"274151322000068","219011344069620",36.56,12.00,0,336.04,391.64,7.3,5.1,0.027,539858.7,539858.7,24413,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619731,478074.00
05/07/2016 07:15,2,0.361,ACTIVE,213.06,340.25,59.959,1462619704,"201051344001135","219011344069620",29.22,9.30,0,332.13,347.16,10.7,8.4,0.053,391569.7,391569.7,34366,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619732,478075.00
05/07/2016 07:15,2,0.375,ACTIVE,213.74,343.55,59.959,1462619704,"201051344000594","219011344069620",29.66,9.70,0,331.23,349.56,11.3,9.0,0.057,399700.0,399700.0,29808,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619733,478076.00
05/07/2016 07:15,2,0.359,ACTIVE,213.51,340.85,59.965,1462619704,"201051344001203","219011344069620",28.92,9.00,0,333.03,349.56,10.6,8.3,0.049,398332.7,398332.7,34375,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619734,478077.00
05/07/2016 07:15,2,0.289,ACTIVE,212.61,340.55,59.954,1462619704,"274151322000054","219011344069620",27.87,11.70,0,333.93,348.06,8.2,5.9,0.044,657595.0,657595.0,23000,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619735,478078.00
05/07/2016 07:15,2,0.357,ACTIVE,214.41,343.25,59.965,1462619704,"201051344000867","219011344069620",29.86,10.00,0,332.73,350.17,10.8,8.5,0.049,387538.8,387538.8,29809,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619736,478079.00
05/07/2016 07:15,2,0.391,ACTIVE,213.29,340.85,59.959,1462619704,"201051344001093","219011344069620",29.26,10.00,0,331.83,348.36,11.6,9.2,0.044,397048.3,397048.3,34245,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619737,478080.00
05/07/2016 07:15,2,0.303,ACTIVE,214.19,343.55,59.965,1462619704,"201051344000900","219011344069620",29.62,9.00,0,332.43,348.96,9.1,6.9,0.053,403016.5,403016.5,29192,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619738,478081.00
05/07/2016 07:15,2,0.377,ACTIVE,214.41,343.85,59.959,1462619704,"201051344000648","219011344069620",29.94,8.50,0,334.24,350.47,11.5,9.2,0.053,395347.3,395347.3,29494,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619739,478082.00
05/07/2016 07:15,2,0.371,ACTIVE,214.19,344.15,59.922,1462619704,"201051344000569","219011344069620",29.34,9.70,0,333.63,349.86,11.1,8.8,0.053,404234.4,404234.4,29131,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619740,478083.00
05/07/2016 07:15,2,0.359,ACTIVE,214.19,343.55,59.996,1462619704,"201051344000983","219011344069620",29.74,9.70,0,332.13,349.56,10.8,8.5,0.053,395861.8,395861.8,29599,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619741,478084.00
05/07/2016 07:15,2,0.359,ACTIVE,214.19,343.55,59.959,1462619704,"201051344001158","219011344069620",28.67,9.00,0,332.13,350.17,10.5,8.2,0.057,390408.1,390408.1,29863,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619742,478085.00
05/07/2016 07:15,2,0.385,ACTIVE,214.64,345.06,59.959,1462619704,"201051344000576","219011344069620",28.88,9.00,0,332.73,350.77,11.3,8.9,0.053,397288.7,397288.7,29274,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619743,478086.00
05/07/2016 07:15,2,0.287,ACTIVE,212.83,341.15,59.928,1462619704,"274151322000087","219011344069620",27.77,11.70,0,334.54,348.06,8.1,5.9,0.040,631484.2,631484.2,23079,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462619743,478087.00
05/07/2016 07:30,2,0.510,ACTIVE,214.19,343.85,59.944,1462620604,"201051344000645","219011344069620",29.82,10.30,0,338.74,351.97,15.4,13.0,0.093,396934.0,396934.0,29414,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620605,478088.00
05/07/2016 07:30,2,0.408,ACTIVE,212.38,342.05,59.970,1462620604,"274151322000085","219011344069620",28.63,11.30,0,336.94,345.96,11.9,9.5,0.062,659917.6,659917.6,23011,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620606,478089.00
05/07/2016 07:30,2,0.518,ACTIVE,214.19,345.36,59.975,1462620604,"201051344000633","219011344069620",30.16,9.70,0,338.14,353.17,15.8,13.3,0.093,387871.3,387871.3,29883,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620607,478090.00
05/07/2016 07:30,2,0.545,ACTIVE,213.74,344.45,59.970,1462620604,"201051344000469","219011344069620",29.88,9.70,0,336.34,350.17,16.5,14.0,0.097,389216.0,389216.0,29825,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620608,478091.00
05/07/2016 07:30,2,0.461,ACTIVE,212.83,341.45,59.970,1462620604,"201051344000646","219011344069620",31.25,10.30,0,334.84,347.76,14.6,12.2,0.084,393141.4,393141.4,34384,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620609,478092.00
05/07/2016 07:30,2,0.445,ACTIVE,211.93,341.75,59.965,1462620604,"274151322000052","219011344069620",29.06,12.00,0,336.04,346.86,13.1,10.8,0.080,671207.7,671207.7,23231,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620610,478093.00
05/07/2016 07:30,2,0.490,ACTIVE,213.51,342.65,59.975,1462620604,"201051344000585","219011344069620",29.58,10.70,0,334.54,348.06,14.7,12.3,0.084,399433.6,399433.6,34388,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620610,478094.00
05/07/2016 07:30,2,0.508,ACTIVE,213.06,341.45,59.975,1462620604,"201051344001230","219011344069620",28.96,10.00,0,333.93,347.16,14.9,12.5,0.093,396850.9,396850.9,34182,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620611,478095.00
05/07/2016 07:30,2,0.527,ACTIVE,213.74,342.35,59.970,1462620604,"201051344000582","219011344069620",25.56,9.70,0,335.74,348.36,13.7,11.3,0.080,390405.8,390405.8,34355,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620612,478096.00
05/07/2016 07:30,2,0.561,ACTIVE,212.83,341.75,59.933,1462620604,"201051344000955","219011344069620",29.54,10.30,0,333.93,349.56,16.8,14.3,0.106,402308.9,402308.9,34293,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620613,478097.00
05/07/2016 07:30,2,0.258,ACTIVE,212.38,415.99,59.970,1462620604,"274151322000094","219011344069620",39.16,12.00,0,337.84,425.91,10.2,8.0,0.053,540143.7,540143.7,24207,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620614,478098.00
05/07/2016 07:30,2,0.545,ACTIVE,213.51,343.55,59.970,1462620604,"201051344000579","219011344069620",30.42,11.00,0,337.24,350.47,16.9,14.3,0.097,402914.8,402914.8,9899,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620615,478099.00
05/07/2016 07:30,2,0.531,ACTIVE,213.06,341.45,59.970,1462620604,"201051344000890","219011344069620",30.06,10.30,0,334.54,348.36,16.2,13.7,0.093,399479.6,399479.6,34313,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620616,478100.00
05/07/2016 07:30,2,0.533,ACTIVE,213.29,342.65,59.949,1462620604,"201051344000438","219011344069620",30.14,10.00,0,334.84,349.26,16.3,13.8,0.093,401611.4,401611.4,34321,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620617,478101.00
05/07/2016 07:30,2,0.531,ACTIVE,213.29,342.65,59.959,1462620604,"201051344000417","219011344069620",30.65,10.30,0,335.14,348.06,16.5,14.0,0.088,394480.5,394480.5,34475,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620618,478102.00
05/07/2016 07:30,2,0.396,ACTIVE,212.38,340.55,59.965,1462620604,"274151322000083","219011344069620",28.98,11.30,0,336.34,346.26,11.6,9.3,0.066,665219.2,665219.2,23298,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620619,478103.00
05/07/2016 07:30,2,0.451,ACTIVE,212.83,342.95,59.965,1462620604,"274151322000076","219011344069620",29.92,12.00,0,337.24,347.16,13.7,11.3,0.084,707978.2,707978.2,23296,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620620,478104.00
05/07/2016 07:30,2,0.527,ACTIVE,213.51,342.95,59.965,1462620604,"201051344000868","219011344069620",29.54,9.70,0,336.34,349.86,15.8,13.3,0.097,388253.3,388253.3,29550,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620620,478105.00
05/07/2016 07:30,2,0.396,ACTIVE,212.16,342.35,59.959,1462620604,"274151322000095","219011344069620",30.20,11.00,0,336.34,345.96,12.2,9.9,0.066,700798.1,700798.1,23199,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620621,478106.00
05/07/2016 07:30,2,0.500,ACTIVE,213.51,344.45,59.954,1462620604,"201051344000988","219011344069620",30.28,10.70,0,336.34,351.67,15.4,12.9,0.102,385553.0,385553.0,29845,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620622,478107.00
05/07/2016 07:30,2,0.500,ACTIVE,213.06,341.45,59.975,1462620604,"201051344001025","219011344069620",29.96,10.00,0,334.54,348.06,15.2,12.7,0.088,399287.3,399287.3,34361,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620623,478108.00
05/07/2016 07:30,2,0.529,ACTIVE,213.51,342.65,59.954,1462620604,"201051344000458","219011344069620",28.96,11.30,0,338.14,349.26,15.6,13.1,0.093,396246.2,396246.2,29767,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620624,478109.00
05/07/2016 07:30,2,0.510,ACTIVE,214.19,344.76,59.965,1462620604,"201051344000853","219011344069620",29.78,10.00,0,338.74,351.67,15.4,13.0,0.088,394732.6,394732.6,29365,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620625,478110.00
05/07/2016 07:30,2,0.496,ACTIVE,213.51,342.95,59.975,1462620604,"201051344000685","219011344069620",29.94,10.30,0,335.14,348.66,15.0,12.6,0.097,401121.7,401121.7,34198,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620626,478111.00
05/07/2016 07:30,2,0.469,ACTIVE,213.29,342.65,59.996,1462620604,"201051344000917","219011344069620",29.80,11.00,0,334.54,348.06,14.2,11.8,0.088,398061.5,398061.5,34195,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620627,478112.00
05/07/2016 07:30,2,0.469,ACTIVE,213.51,342.35,59.970,1462620604,"201051344001145","219011344069620",29.68,10.00,0,335.74,348.66,14.1,11.7,0.088,403253.1,403253.1,34057,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620628,478113.00
05/07/2016 07:30,2,0.510,ACTIVE,213.29,342.35,59.970,1462620604,"201051344000651","219011344069620",30.18,9.30,0,335.74,348.36,15.6,13.1,0.088,395374.4,395374.4,34417,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620629,478114.00
05/07/2016 07:30,2,0.398,ACTIVE,211.70,342.65,59.959,1462620604,"274151322000088","219011344069620",28.90,12.00,0,335.14,345.66,11.7,9.3,0.071,643594.6,643594.6,22971,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620630,478115.00
05/07/2016 07:30,2,0.234,ACTIVE,212.61,439.43,59.965,1462620604,"274151322000068","219011344069620",41.96,14.00,0,339.04,443.64,9.9,7.6,0.035,539860.3,539860.3,24414,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620631,478116.00
05/07/2016 07:30,2,0.506,ACTIVE,212.61,340.85,59.949,1462620604,"201051344001135","219011344069620",29.46,10.00,0,333.93,348.06,15.1,12.7,0.093,391572.3,391572.3,34367,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620631,478117.00
05/07/2016 07:30,2,0.533,ACTIVE,213.06,343.55,59.970,1462620604,"201051344000594","219011344069620",30.14,10.30,0,336.64,349.86,16.3,13.8,0.093,399702.8,399702.8,29809,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620632,478118.00
05/07/2016 07:30,2,0.527,ACTIVE,213.29,341.45,59.975,1462620604,"201051344001203","219011344069620",29.06,9.70,0,335.44,349.26,15.6,13.1,0.097,398335.3,398335.3,34376,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620633,478119.00
05/07/2016 07:30,2,0.416,ACTIVE,211.93,340.85,59.986,1462620604,"274151322000054","219011344069620",29.02,12.30,0,335.74,346.26,12.2,9.9,0.075,657596.9,657596.9,23001,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620634,478120.00
05/07/2016 07:30,2,0.525,ACTIVE,213.74,343.25,59.965,1462620604,"201051344000867","219011344069620",29.56,10.70,0,336.64,349.86,15.8,13.3,0.093,387541.4,387541.4,29810,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620635,478121.00
05/07/2016 07:30,2,0.572,ACTIVE,213.29,342.05,59.965,1462620604,"201051344001093","219011344069620",29.66,10.70,0,334.54,348.66,17.2,14.7,0.106,397051.2,397051.2,34246,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620636,478122.00
05/07/2016 07:30,2,0.471,ACTIVE,213.51,344.15,59.975,1462620604,"201051344000900","219011344069620",29.18,10.00,0,336.94,349.56,14.0,11.6,0.097,403018.7,403018.7,29193,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620637,478123.00
05/07/2016 07:30,2,0.523,ACTIVE,213.74,343.55,59.975,1462620604,"201051344000648","219011344069620",30.42,9.30,0,337.84,350.47,16.1,13.7,0.093,395350.1,395350.1,29495,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620638,478124.00
05/07/2016 07:30,2,0.523,ACTIVE,213.74,343.55,59.959,1462620604,"201051344000569","219011344069620",29.66,10.30,0,336.64,350.17,15.8,13.3,0.093,404237.0,404237.0,29132,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620639,478125.00
05/07/2016 07:30,2,0.494,ACTIVE,213.51,342.65,59.996,1462620604,"201051344000983","219011344069620",30.28,10.30,0,337.24,349.56,15.2,12.7,0.093,395864.3,395864.3,29600,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620640,478126.00
05/07/2016 07:30,2,0.506,ACTIVE,213.74,344.15,59.965,1462620604,"201051344001158","219011344069620",29.86,10.00,0,336.64,350.47,15.3,12.9,0.097,390410.7,390410.7,29864,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620641,478127.00
05/07/2016 07:30,2,0.420,ACTIVE,212.16,340.25,59.965,1462620604,"274151322000087","219011344069620",27.79,12.30,0,336.34,345.96,11.9,9.5,0.066,631486.1,631486.1,23080,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620643,478128.00
05/07/2016 07:30,2,0.533,ACTIVE,213.74,344.45,59.975,1462620604,"201051344000576","219011344069620",29.60,9.70,0,339.65,350.17,16.0,13.6,0.093,397291.5,397291.5,29275,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462620644,478129.00
05/07/2016 07:45,2,0.754,ACTIVE,214.64,346.86,59.975,1462621504,"201051344000645","219011344069620",30.51,11.00,0,337.24,357.08,23.4,20.6,0.168,396938.1,396938.1,29415,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621505,478130.00
05/07/2016 07:45,2,0.633,ACTIVE,212.61,342.95,59.970,1462621504,"274151322000085","219011344069620",29.64,12.00,0,336.94,349.26,19.0,16.4,0.110,659920.8,659920.8,23012,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621506,478131.00
