ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 07:45,2,0.771,ACTIVE,214.64,348.66,59.981,1462621504,"201051344000633","219011344069620",30.57,10.70,0,336.34,359.18,23.9,21.2,0.172,387875.6,387875.6,29884,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621507,478132.00
05/07/2016 07:45,2,0.799,ACTIVE,214.41,347.46,59.975,1462621504,"201051344000469","219011344069620",30.30,10.70,0,334.84,356.78,24.6,21.8,0.177,389220.4,389220.4,29826,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621507,478133.00
05/07/2016 07:45,2,0.730,ACTIVE,212.83,344.76,59.970,1462621504,"201051344000646","219011344069620",30.34,11.00,0,333.03,353.77,22.4,19.7,0.159,393145.3,393145.3,34385,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621508,478134.00
05/07/2016 07:45,2,0.682,ACTIVE,212.16,343.25,59.986,1462621504,"274151322000052","219011344069620",29.56,12.70,0,332.73,349.86,20.4,17.8,0.133,671211.2,671211.2,23232,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621509,478135.00
05/07/2016 07:45,2,0.705,ACTIVE,213.29,345.06,59.970,1462621504,"201051344000585","219011344069620",30.40,11.70,0,334.54,353.17,21.7,19.0,0.150,399437.5,399437.5,34389,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621510,478136.00
05/07/2016 07:45,2,0.754,ACTIVE,213.29,345.06,59.991,1462621504,"201051344001230","219011344069620",29.82,11.30,0,333.63,353.17,22.8,20.1,0.168,396854.9,396854.9,34183,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621511,478137.00
05/07/2016 07:45,2,0.736,ACTIVE,213.74,345.06,59.928,1462621504,"201051344000582","219011344069620",30.16,10.70,0,334.54,354.07,22.5,19.8,0.150,390409.8,390409.8,34356,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621512,478138.00
05/07/2016 07:45,2,0.807,ACTIVE,213.06,344.15,59.981,1462621504,"201051344000955","219011344069620",30.75,11.30,0,334.54,354.07,25.2,22.4,0.181,402313.4,402313.4,34294,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621513,478139.00
05/07/2016 07:45,2,0.412,ACTIVE,212.38,429.52,59.975,1462621504,"274151322000094","219011344069620",40.43,13.30,0,337.84,442.44,17.1,14.6,0.106,540146.5,540146.5,24208,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621514,478140.00
05/07/2016 07:45,2,0.787,ACTIVE,214.41,347.16,59.944,1462621504,"201051344000579","219011344069620",30.95,12.00,0,336.94,356.78,24.7,21.9,0.177,402919.3,402919.3,9900,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621515,478141.00
05/07/2016 07:45,2,0.797,ACTIVE,213.06,344.45,59.981,1462621504,"201051344000890","219011344069620",30.43,11.30,0,334.24,354.07,24.6,21.9,0.168,399484.0,399484.0,34314,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621516,478142.00
05/07/2016 07:45,2,0.775,ACTIVE,213.51,345.06,59.981,1462621504,"201051344000438","219011344069620",30.87,10.70,0,335.44,355.28,24.3,21.5,0.172,401615.7,401615.7,34322,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621516,478143.00
05/07/2016 07:45,2,0.787,ACTIVE,213.29,344.76,59.981,1462621504,"201051344000417","219011344069620",30.43,11.00,0,333.63,354.07,24.3,21.5,0.168,394484.9,394484.9,34476,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621517,478144.00
05/07/2016 07:45,2,0.604,ACTIVE,212.38,345.66,59.970,1462621504,"274151322000083","219011344069620",29.94,12.00,0,336.34,349.26,18.4,15.8,0.119,665222.3,665222.3,23299,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621518,478145.00
05/07/2016 07:45,2,0.705,ACTIVE,212.83,345.96,59.965,1462621504,"274151322000076","219011344069620",30.49,12.70,0,335.44,351.07,21.8,19.1,0.141,707981.9,707981.9,23297,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621519,478146.00
05/07/2016 07:45,2,0.783,ACTIVE,213.96,346.86,59.981,1462621504,"201051344000868","219011344069620",30.32,10.70,0,334.54,356.48,24.1,21.3,0.177,388257.6,388257.6,29551,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621520,478147.00
05/07/2016 07:45,2,0.641,ACTIVE,212.38,344.15,59.981,1462621504,"274151322000095","219011344069620",30.47,11.70,0,336.34,349.26,19.8,17.2,0.124,700801.4,700801.4,23200,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621521,478148.00
05/07/2016 07:45,2,0.781,ACTIVE,214.19,348.36,59.981,1462621504,"201051344000988","219011344069620",30.20,11.70,0,334.84,357.98,23.9,21.1,0.186,385557.2,385557.2,29846,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621522,478149.00
05/07/2016 07:45,2,0.732,ACTIVE,213.06,342.95,59.965,1462621504,"201051344001025","219011344069620",30.89,11.00,0,334.84,354.07,22.9,20.2,0.164,399291.3,399291.3,34362,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621523,478150.00
05/07/2016 07:45,2,0.752,ACTIVE,214.19,346.86,59.970,1462621504,"201051344000458","219011344069620",30.51,12.00,0,336.04,355.58,23.3,20.5,0.168,396250.3,396250.3,29768,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621524,478151.00
05/07/2016 07:45,2,0.750,ACTIVE,214.64,347.76,59.975,1462621504,"201051344000853","219011344069620",30.43,11.00,0,336.34,358.88,23.1,20.4,0.168,394736.7,394736.7,29366,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621525,478152.00
05/07/2016 07:45,2,0.744,ACTIVE,213.51,345.36,59.981,1462621504,"201051344000685","219011344069620",30.04,11.00,0,334.24,354.67,22.7,20.0,0.172,401125.7,401125.7,34199,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621526,478153.00
05/07/2016 07:45,2,0.703,ACTIVE,213.29,344.76,59.970,1462621504,"201051344000917","219011344069620",30.51,12.00,0,333.03,353.77,21.8,19.1,0.155,398065.3,398065.3,34196,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621527,478154.00
05/07/2016 07:45,2,0.701,ACTIVE,213.51,345.06,59.970,1462621504,"201051344001145","219011344069620",30.40,11.00,0,336.04,353.77,21.6,18.9,0.155,403256.9,403256.9,34058,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621528,478155.00
05/07/2016 07:45,2,0.760,ACTIVE,213.29,345.06,59.981,1462621504,"201051344000651","219011344069620",30.34,10.30,0,335.44,354.67,23.4,20.7,0.164,395378.5,395378.5,34418,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621528,478156.00
05/07/2016 07:45,2,0.633,ACTIVE,211.70,342.35,59.959,1462621504,"274151322000088","219011344069620",29.48,12.70,0,335.74,348.96,18.9,16.3,0.110,643597.8,643597.8,22972,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621529,478157.00
05/07/2016 07:45,2,0.248,ACTIVE,213.06,463.18,59.975,1462621504,"274151322000068","219011344069620",44.19,15.50,0,338.44,465.28,11.4,9.0,0.057,539862.4,539862.4,24415,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621530,478158.00
05/07/2016 07:45,2,0.754,ACTIVE,212.83,343.55,59.970,1462621504,"201051344001135","219011344069620",30.28,11.00,0,333.63,353.77,23.1,20.4,0.164,391576.3,391576.3,34368,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621531,478159.00
05/07/2016 07:45,2,0.789,ACTIVE,213.96,346.86,59.965,1462621504,"201051344000594","219011344069620",30.47,11.30,0,335.44,356.18,24.4,21.6,0.177,399707.1,399707.1,29810,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621532,478160.00
05/07/2016 07:45,2,0.770,ACTIVE,213.06,344.45,59.970,1462621504,"201051344001203","219011344069620",30.63,10.70,0,335.14,355.58,23.9,21.2,0.181,398339.5,398339.5,34377,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621533,478161.00
05/07/2016 07:45,2,0.637,ACTIVE,212.16,345.66,59.954,1462621504,"274151322000054","219011344069620",29.90,13.00,0,335.74,349.56,19.3,16.7,0.119,657600.1,657600.1,23002,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621534,478162.00
05/07/2016 07:45,2,0.781,ACTIVE,214.19,346.26,59.965,1462621504,"201051344000867","219011344069620",30.34,11.30,0,335.44,356.48,24.0,21.3,0.168,387545.6,387545.6,29811,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621535,478163.00
05/07/2016 07:45,2,0.846,ACTIVE,213.29,345.36,59.970,1462621504,"201051344001093","219011344069620",30.49,11.70,0,334.24,355.58,26.2,23.3,0.186,397055.9,397055.9,34247,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621536,478164.00
05/07/2016 07:45,2,0.736,ACTIVE,213.96,346.86,59.938,1462621504,"201051344000900","219011344069620",30.04,10.30,0,336.04,356.48,22.4,19.7,0.164,403022.5,403022.5,29194,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621537,478165.00
05/07/2016 07:45,2,0.779,ACTIVE,214.41,346.86,59.959,1462621504,"201051344000648","219011344069620",30.16,10.00,0,336.64,356.48,23.8,21.1,0.168,395354.3,395354.3,29496,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621538,478166.00
05/07/2016 07:45,2,0.762,ACTIVE,214.19,346.86,59.970,1462621504,"201051344000569","219011344069620",30.69,11.00,0,336.94,356.48,23.7,20.9,0.168,404241.3,404241.3,29133,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621539,478167.00
05/07/2016 07:45,2,0.752,ACTIVE,214.19,346.26,59.959,1462621504,"201051344000983","219011344069620",30.38,11.00,0,336.04,355.88,23.1,20.4,0.172,395868.4,395868.4,29601,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621540,478168.00
05/07/2016 07:45,2,0.764,ACTIVE,214.41,347.46,59.970,1462621504,"201051344001158","219011344069620",30.49,10.70,0,335.74,356.78,23.6,20.9,0.172,390414.8,390414.8,29865,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621541,478169.00
05/07/2016 07:45,2,0.764,ACTIVE,214.64,348.06,59.928,1462621504,"201051344000576","219011344069620",30.69,10.30,0,336.94,357.98,23.7,21.0,0.164,397295.7,397295.7,29276,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621541,478170.00
05/07/2016 07:45,2,0.629,ACTIVE,212.61,344.15,59.981,1462621504,"274151322000087","219011344069620",29.34,13.00,0,335.74,349.26,18.7,16.2,0.115,631489.2,631489.2,23081,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462621542,478171.00
05/07/2016 08:00,2,1.141,ACTIVE,214.64,350.47,59.933,1462622403,"201051344000645","219011344069620",30.34,12.00,0,337.84,367.30,35.1,32.0,0.265,396944.6,396944.6,29416,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622404,478172.00
05/07/2016 08:00,2,0.967,ACTIVE,211.93,343.85,59.938,1462622403,"274151322000085","219011344069620",30.06,12.70,0,333.33,354.37,29.4,26.5,0.190,659926.1,659926.1,23013,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622405,478173.00
05/07/2016 08:00,2,1.133,ACTIVE,214.41,351.37,59.944,1462622403,"201051344000633","219011344069620",30.93,11.70,0,337.24,367.30,35.5,32.4,0.283,387882.2,387882.2,29885,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622406,478174.00
05/07/2016 08:00,2,1.166,ACTIVE,214.19,350.47,59.944,1462622403,"201051344000469","219011344069620",30.77,11.30,0,337.24,365.19,36.4,33.2,0.287,389227.2,389227.2,29827,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622407,478175.00
05/07/2016 08:00,2,1.076,ACTIVE,212.83,348.06,59.954,1462622403,"201051344000646","219011344069620",30.77,11.70,0,335.14,361.59,33.6,30.5,0.270,393151.5,393151.5,34386,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622408,478176.00
05/07/2016 08:00,2,1.027,ACTIVE,211.48,342.95,59.938,1462622403,"274151322000052","219011344069620",29.98,13.30,0,332.73,355.28,31.2,28.2,0.203,671216.8,671216.8,23233,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622409,478177.00
05/07/2016 08:00,2,1.043,ACTIVE,213.06,347.76,59.949,1462622403,"201051344000585","219011344069620",30.75,12.70,0,335.14,360.99,32.5,29.5,0.256,399443.4,399443.4,34390,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622410,478178.00
05/07/2016 08:00,2,1.092,ACTIVE,213.06,347.76,59.896,1462622403,"201051344001230","219011344069620",31.15,12.70,0,333.93,361.29,34.5,31.4,0.270,396861.2,396861.2,34184,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622411,478179.00
05/07/2016 08:00,2,1.092,ACTIVE,213.74,348.36,59.970,1462622403,"201051344000582","219011344069620",30.42,11.00,0,335.44,362.79,33.6,30.5,0.247,390415.9,390415.9,34357,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622411,478180.00
05/07/2016 08:00,2,1.188,ACTIVE,212.61,347.46,59.933,1462622403,"201051344000955","219011344069620",30.79,12.00,0,333.33,363.09,37.1,33.9,0.292,402320.3,402320.3,34295,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622412,478181.00
05/07/2016 08:00,2,0.668,ACTIVE,211.70,418.39,59.949,1462622403,"274151322000094","219011344069620",39.48,14.30,0,337.54,447.25,26.8,24.0,0.177,540151.2,540151.2,24209,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622413,478182.00
05/07/2016 08:00,2,1.160,ACTIVE,213.96,349.86,59.938,1462622403,"201051344000579","219011344069620",30.85,12.70,0,337.84,364.89,36.3,33.1,0.283,402926.0,402926.0,9901,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622414,478183.00
05/07/2016 08:00,2,1.178,ACTIVE,212.83,348.66,59.944,1462622403,"201051344000890","219011344069620",30.47,12.30,0,334.84,362.49,36.4,33.2,0.274,399490.8,399490.8,34315,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622415,478184.00
05/07/2016 08:00,2,1.152,ACTIVE,213.29,348.96,59.938,1462622403,"201051344000438","219011344069620",30.95,11.70,0,335.14,363.09,36.1,33.0,0.283,401622.5,401622.5,34323,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622416,478185.00
05/07/2016 08:00,2,1.146,ACTIVE,213.06,348.36,59.944,1462622403,"201051344000417","219011344069620",30.53,12.00,0,334.54,361.89,35.5,32.3,0.278,394491.5,394491.5,34477,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622417,478186.00
05/07/2016 08:00,2,0.936,ACTIVE,211.93,347.76,59.933,1462622403,"274151322000083","219011344069620",30.04,13.00,0,333.63,354.37,28.5,25.6,0.190,665227.3,665227.3,23300,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622418,478187.00
05/07/2016 08:00,2,1.086,ACTIVE,212.38,345.66,59.944,1462622403,"274151322000076","219011344069620",30.81,13.70,0,334.54,357.38,33.9,30.8,0.230,707988.0,707988.0,23298,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622419,478188.00
05/07/2016 08:00,2,1.154,ACTIVE,213.74,349.86,59.933,1462622403,"201051344000868","219011344069620",30.71,11.30,0,336.94,364.59,36.0,32.8,0.278,388264.3,388264.3,29552,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622420,478189.00
05/07/2016 08:00,2,0.992,ACTIVE,211.70,342.65,59.938,1462622403,"274151322000095","219011344069620",31.03,12.70,0,332.73,355.28,31.2,28.2,0.203,700806.9,700806.9,23201,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622421,478190.00
05/07/2016 08:00,2,1.158,ACTIVE,213.96,351.37,59.944,1462622403,"201051344000988","219011344069620",30.75,12.30,0,336.34,368.20,36.2,33.0,0.283,385563.9,385563.9,29847,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622422,478191.00
05/07/2016 08:00,2,1.113,ACTIVE,212.83,347.16,59.949,1462622403,"201051344001025","219011344069620",30.51,11.70,0,334.54,362.49,34.5,31.3,0.265,399297.7,399297.7,34363,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622423,478192.00
05/07/2016 08:00,2,1.117,ACTIVE,213.96,349.26,59.938,1462622403,"201051344000458","219011344069620",30.65,13.00,0,337.54,363.99,34.7,31.6,0.278,396256.7,396256.7,29769,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622423,478193.00
05/07/2016 08:00,2,1.123,ACTIVE,214.64,351.07,59.949,1462622403,"201051344000853","219011344069620",30.57,12.00,0,339.04,367.00,34.8,31.7,0.270,394743.1,394743.1,29367,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622424,478194.00
05/07/2016 08:00,2,1.113,ACTIVE,213.06,348.36,59.933,1462622403,"201051344000685","219011344069620",30.42,11.70,0,334.84,362.79,34.4,31.2,0.278,401132.0,401132.0,34200,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622425,478195.00
05/07/2016 08:00,2,1.076,ACTIVE,213.29,348.66,59.986,1462622403,"201051344000917","219011344069620",30.45,12.70,0,333.93,362.19,33.2,30.2,0.256,398071.3,398071.3,34197,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622426,478196.00
05/07/2016 08:00,2,1.055,ACTIVE,213.29,348.06,59.949,1462622403,"201051344001145","219011344069620",30.71,11.70,0,336.34,361.89,32.9,29.8,0.256,403262.8,403262.8,34059,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622427,478197.00
05/07/2016 08:00,2,1.143,ACTIVE,213.29,349.26,59.933,1462622403,"201051344000651","219011344069620",30.24,11.00,0,335.44,363.09,35.0,31.9,0.270,395385.0,395385.0,34419,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622428,478198.00
05/07/2016 08:00,2,0.979,ACTIVE,211.25,342.35,59.949,1462622403,"274151322000088","219011344069620",29.88,13.70,0,332.43,354.67,29.6,26.7,0.186,643603.1,643603.1,22973,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622429,478199.00
05/07/2016 08:00,2,0.674,ACTIVE,212.38,429.52,59.933,1462622403,"274151322000068","219011344069620",40.39,16.00,0,338.74,470.69,27.4,24.5,0.168,539867.2,539867.2,24416,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622430,478200.00
05/07/2016 08:00,2,1.107,ACTIVE,212.83,347.16,59.933,1462622403,"201051344001135","219011344069620",30.75,11.70,0,333.93,361.59,34.5,31.4,0.270,391582.7,391582.7,34369,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622431,478201.00
05/07/2016 08:00,2,1.172,ACTIVE,213.51,350.17,59.944,1462622403,"201051344000594","219011344069620",30.49,12.00,0,336.04,363.99,36.2,33.0,0.274,399713.8,399713.8,29811,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622432,478202.00
05/07/2016 08:00,2,1.164,ACTIVE,213.29,348.96,59.928,1462622403,"201051344001203","219011344069620",30.49,11.70,0,334.84,364.59,36.0,32.8,0.283,398346.1,398346.1,34378,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622433,478203.00
05/07/2016 08:00,2,0.980,ACTIVE,211.48,344.45,59.912,1462622403,"274151322000054","219011344069620",30.16,14.00,0,332.73,355.58,29.9,27.0,0.199,657605.5,657605.5,23003,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622434,478204.00
05/07/2016 08:00,2,1.168,ACTIVE,213.96,349.26,59.907,1462622403,"201051344000867","219011344069620",30.38,12.30,0,336.94,364.59,36.0,32.8,0.278,387552.3,387552.3,29812,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622434,478205.00
05/07/2016 08:00,2,1.232,ACTIVE,213.29,349.56,59.891,1462622403,"201051344001093","219011344069620",30.69,12.30,0,334.84,364.59,38.3,35.1,0.287,397063.2,397063.2,34248,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622436,478206.00
05/07/2016 08:00,2,1.127,ACTIVE,213.96,350.47,59.933,1462622403,"201051344000900","219011344069620",30.34,11.30,0,336.34,364.29,34.6,31.5,0.274,403028.8,403028.8,29195,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622437,478207.00
05/07/2016 08:00,2,1.137,ACTIVE,214.19,349.26,59.933,1462622403,"201051344000648","219011344069620",30.57,11.00,0,337.54,364.29,35.2,32.1,0.270,395360.9,395360.9,29497,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622438,478208.00
05/07/2016 08:00,2,1.131,ACTIVE,214.19,350.77,59.938,1462622403,"201051344000569","219011344069620",30.59,12.00,0,336.94,364.59,35.1,31.9,0.274,404247.8,404247.8,29134,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622438,478209.00
05/07/2016 08:00,2,1.107,ACTIVE,213.96,349.86,59.933,1462622403,"201051344000983","219011344069620",30.97,12.00,0,336.94,364.29,34.8,31.6,0.274,395874.8,395874.8,29602,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622439,478210.00
05/07/2016 08:00,2,1.146,ACTIVE,214.19,350.47,59.933,1462622403,"201051344001158","219011344069620",30.53,12.00,0,336.94,364.89,35.5,32.3,0.283,390421.4,390421.4,29866,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622440,478211.00
05/07/2016 08:00,2,1.139,ACTIVE,214.41,351.37,59.922,1462622403,"201051344000576","219011344069620",30.49,11.30,0,338.44,366.10,35.2,32.1,0.270,397302.3,397302.3,29277,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622441,478212.00
05/07/2016 08:00,2,0.963,ACTIVE,211.93,348.66,59.933,1462622403,"274151322000087","219011344069620",29.64,14.00,0,332.73,354.37,28.9,25.9,0.181,631494.4,631494.4,23082,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462622442,478213.00
05/07/2016 08:15,2,1.492,ACTIVE,214.87,355.58,59.944,1462623303,"201051344000645","219011344069620",30.67,13.30,0,333.63,376.01,46.4,42.8,0.380,396954.2,396954.2,29417,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623304,478214.00
05/07/2016 08:15,2,1.324,ACTIVE,211.93,352.57,59.922,1462623303,"274151322000085","219011344069620",29.72,13.70,0,331.53,360.08,39.9,36.6,0.265,659934.1,659934.1,23014,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623305,478215.00
05/07/2016 08:15,2,1.518,ACTIVE,214.64,356.18,59.991,1462623303,"201051344000633","219011344069620",30.42,13.00,0,334.84,376.62,46.8,43.3,0.389,387891.9,387891.9,29886,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623306,478216.00
05/07/2016 08:15,2,1.551,ACTIVE,214.64,354.97,59.944,1462623303,"201051344000469","219011344069620",30.47,12.70,0,334.24,376.92,47.9,44.3,0.393,389237.1,389237.1,29828,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623307,478217.00
05/07/2016 08:15,2,1.443,ACTIVE,212.83,351.07,59.938,1462623303,"201051344000646","219011344069620",30.65,12.70,0,333.93,369.70,44.9,41.4,0.367,393160.6,393160.6,34387,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623308,478218.00
05/07/2016 08:15,2,1.375,ACTIVE,211.70,352.87,59.928,1462623303,"274151322000052","219011344069620",30.16,14.70,0,330.33,360.69,42.0,38.6,0.274,671225.4,671225.4,23234,0,0,0,L,1151911521,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623309,478219.00
05/07/2016 08:15,2,1.408,ACTIVE,213.29,351.67,59.928,1462623303,"201051344000585","219011344069620",30.65,13.70,0,335.14,369.10,43.8,40.3,0.354,399452.3,399452.3,34391,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623310,478220.00
05/07/2016 08:15,2,1.486,ACTIVE,213.06,351.07,59.949,1462623303,"201051344001230","219011344069620",30.49,13.70,0,333.33,368.80,46.0,42.4,0.362,396870.7,396870.7,34185,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623311,478221.00
05/07/2016 08:15,2,1.455,ACTIVE,213.74,352.57,59.938,1462623303,"201051344000582","219011344069620",30.34,12.30,0,336.04,370.60,44.7,41.2,0.349,390425.1,390425.1,34358,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623312,478222.00
05/07/2016 08:15,2,1.562,ACTIVE,212.61,351.97,59.938,1462623303,"201051344000955","219011344069620",30.69,13.00,0,333.63,371.21,48.6,45.0,0.389,402330.4,402330.4,34296,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623313,478223.00
05/07/2016 08:15,2,0.924,ACTIVE,211.93,417.49,59.938,1462623303,"274151322000094","219011344069620",38.92,15.80,0,334.24,453.26,36.6,33.4,0.256,540158.5,540158.5,24210,0,0,0,L,1151911521,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623314,478224.00
05/07/2016 08:15,2,1.543,ACTIVE,214.64,353.77,59.944,1462623303,"201051344000579","219011344069620",30.49,14.00,0,334.54,376.31,47.6,44.1,0.384,402935.9,402935.9,9902,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623314,478225.00
05/07/2016 08:15,2,1.543,ACTIVE,212.83,351.67,59.944,1462623303,"201051344000890","219011344069620",30.63,13.70,0,334.84,370.90,47.9,44.3,0.371,399500.7,399500.7,34316,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623315,478226.00
05/07/2016 08:15,2,1.523,ACTIVE,213.29,352.27,59.944,1462623303,"201051344000438","219011344069620",30.79,12.70,0,335.74,371.51,47.6,44.0,0.393,401632.3,401632.3,34324,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623316,478227.00
05/07/2016 08:15,2,1.504,ACTIVE,213.29,352.27,59.970,1462623303,"201051344000417","219011344069620",30.61,13.00,0,334.54,370.00,46.7,43.1,0.384,394501.1,394501.1,34478,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623317,478228.00
05/07/2016 08:15,2,1.275,ACTIVE,211.70,352.57,59.922,1462623303,"274151322000083","219011344069620",30.28,14.00,0,329.43,359.78,39.2,35.9,0.274,665235.2,665235.2,23301,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623318,478229.00
05/07/2016 08:15,2,1.465,ACTIVE,212.83,353.17,59.954,1462623303,"274151322000076","219011344069620",30.99,15.00,0,335.44,363.69,46.0,42.4,0.323,707997.3,707997.3,23299,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623319,478230.00
05/07/2016 08:15,2,1.537,ACTIVE,214.19,353.77,59.981,1462623303,"201051344000868","219011344069620",30.55,13.00,0,331.23,374.51,47.6,44.0,0.376,388274.1,388274.1,29553,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623320,478231.00
05/07/2016 08:15,2,1.381,ACTIVE,211.93,348.96,59.901,1462623303,"274151322000095","219011344069620",30.75,13.70,0,332.43,361.59,43.0,39.6,0.283,700815.6,700815.6,23202,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623321,478232.00
05/07/2016 08:15,2,1.551,ACTIVE,214.19,354.97,59.928,1462623303,"201051344000988","219011344069620",30.51,13.70,0,332.43,377.82,47.9,44.3,0.389,385573.7,385573.7,29848,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623322,478233.00
05/07/2016 08:15,2,1.479,ACTIVE,213.06,350.77,59.938,1462623303,"201051344001025","219011344069620",30.67,13.00,0,335.74,370.30,46.0,42.4,0.367,399307.1,399307.1,34364,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623323,478234.00
05/07/2016 08:15,2,1.500,ACTIVE,214.41,354.37,59.944,1462623303,"201051344000458","219011344069620",30.26,14.30,0,332.73,375.11,46.0,42.4,0.376,396266.2,396266.2,29770,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623324,478235.00
05/07/2016 08:15,2,1.502,ACTIVE,215.09,354.67,59.949,1462623303,"201051344000853","219011344069620",30.49,13.00,0,333.63,375.11,46.5,42.9,0.376,394752.6,394752.6,29368,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623325,478236.00
05/07/2016 08:15,2,1.484,ACTIVE,213.29,352.57,59.922,1462623303,"201051344000685","219011344069620",30.42,12.70,0,334.84,370.30,45.8,42.2,0.389,401141.3,401141.3,34201,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623325,478237.00
05/07/2016 08:15,2,1.420,ACTIVE,213.51,351.67,59.944,1462623303,"201051344000917","219011344069620",30.87,13.70,0,335.44,370.00,44.4,40.9,0.358,398080.4,398080.4,34198,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623326,478238.00
05/07/2016 08:15,2,1.424,ACTIVE,213.29,351.37,59.965,1462623303,"201051344001145","219011344069620",30.55,12.70,0,336.34,369.70,44.1,40.7,0.358,403271.8,403271.8,34060,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623327,478239.00
05/07/2016 08:15,2,1.500,ACTIVE,213.51,352.87,59.944,1462623303,"201051344000651","219011344069620",30.63,12.30,0,336.04,370.90,46.5,43.0,0.367,395394.5,395394.5,34420,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623328,478240.00
05/07/2016 08:15,2,1.338,ACTIVE,211.70,349.86,59.938,1462623303,"274151322000088","219011344069620",29.74,14.30,0,330.33,360.69,40.3,37.0,0.252,643611.2,643611.2,22974,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623329,478241.00
05/07/2016 08:15,2,0.902,ACTIVE,212.61,435.53,59.938,1462623303,"274151322000068","219011344069620",40.79,17.30,0,335.44,456.27,37.5,34.2,0.243,539874.6,539874.6,24417,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623330,478242.00
05/07/2016 08:15,2,1.475,ACTIVE,212.83,351.07,59.949,1462623303,"201051344001135","219011344069620",30.67,13.00,0,334.54,370.00,45.8,42.2,0.371,391592.1,391592.1,34370,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623331,478243.00
05/07/2016 08:15,2,1.545,ACTIVE,213.74,353.47,59.901,1462623303,"201051344000594","219011344069620",30.53,13.30,0,333.33,373.31,47.8,44.2,0.371,399723.7,399723.7,29812,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623332,478244.00
05/07/2016 08:15,2,1.535,ACTIVE,213.29,351.97,59.938,1462623303,"201051344001203","219011344069620",30.69,13.00,0,335.74,372.71,47.8,44.2,0.389,398355.9,398355.9,34379,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623333,478245.00
05/07/2016 08:15,2,1.322,ACTIVE,211.93,344.76,59.938,1462623303,"274151322000054","219011344069620",30.40,15.00,0,330.03,360.99,40.7,37.4,0.274,657613.7,657613.7,23004,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623334,478246.00
05/07/2016 08:15,2,1.541,ACTIVE,214.41,353.17,59.954,1462623303,"201051344000867","219011344069620",30.47,13.70,0,334.54,374.21,47.6,44.0,0.376,387562.1,387562.1,29813,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623334,478247.00
05/07/2016 08:15,2,1.613,ACTIVE,213.29,352.87,60.002,1462623303,"201051344001093","219011344069620",30.43,13.70,0,335.74,372.71,49.7,46.1,0.389,397073.5,397073.5,34249,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623335,478248.00
05/07/2016 08:15,2,1.504,ACTIVE,214.19,355.28,59.944,1462623303,"201051344000900","219011344069620",30.49,12.70,0,333.33,376.62,46.5,42.9,0.380,403038.3,403038.3,29196,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623336,478249.00
05/07/2016 08:15,2,1.514,ACTIVE,214.41,354.07,59.949,1462623303,"201051344000648","219011344069620",30.42,12.30,0,332.13,376.92,46.6,43.1,0.367,395370.5,395370.5,29498,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623337,478250.00
05/07/2016 08:15,2,1.502,ACTIVE,214.41,354.97,59.938,1462623303,"201051344000569","219011344069620",30.59,13.30,0,336.64,375.41,46.6,43.0,0.371,404257.3,404257.3,29135,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623338,478251.00
05/07/2016 08:15,2,1.477,ACTIVE,214.64,354.37,59.944,1462623303,"201051344000983","219011344069620",30.87,13.30,0,335.44,374.51,46.2,42.7,0.380,395884.3,395884.3,29603,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623339,478252.00
05/07/2016 08:15,2,1.527,ACTIVE,214.64,354.07,59.949,1462623303,"201051344001158","219011344069620",30.43,13.00,0,332.43,376.62,47.1,43.6,0.389,390431.1,390431.1,29867,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623340,478253.00
05/07/2016 08:15,2,1.518,ACTIVE,214.64,355.58,59.928,1462623303,"201051344000576","219011344069620",30.40,12.70,0,332.73,376.31,46.8,43.2,0.371,397311.8,397311.8,29278,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623341,478254.00
05/07/2016 08:15,2,1.301,ACTIVE,211.93,345.96,59.933,1462623303,"274151322000087","219011344069620",29.92,15.30,0,330.93,359.78,39.5,36.2,0.247,631502.3,631502.3,23083,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462623342,478255.00
05/07/2016 08:30,2,2.473,ACTIVE,215.77,364.29,59.991,1462624203,"201051344000645","219011344069620",30.18,15.00,0,337.54,393.75,75.6,71.0,0.605,396967.6,396967.6,29418,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624204,478256.00
05/07/2016 08:30,2,2.172,ACTIVE,211.70,359.48,60.023,1462624203,"274151322000085","219011344069620",30.08,15.50,0,336.04,373.91,66.2,61.9,0.451,659945.7,659945.7,23015,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624205,478257.00
05/07/2016 08:30,2,2.455,ACTIVE,215.32,364.89,60.018,1462624203,"201051344000633","219011344069620",30.63,14.70,0,336.34,394.05,76.2,71.6,0.641,387905.4,387905.4,29887,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624206,478258.00
05/07/2016 08:30,2,2.502,ACTIVE,215.77,364.89,59.959,1462624203,"201051344000469","219011344069620",30.51,14.00,0,334.24,394.65,77.4,72.8,0.641,389250.9,389250.9,29829,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624207,478259.00
05/07/2016 08:30,2,2.346,ACTIVE,213.06,360.38,59.944,1462624203,"201051344000646","219011344069620",30.85,13.70,0,334.84,391.34,73.3,68.8,0.619,393173.6,393173.6,34388,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624208,478260.00
05/07/2016 08:30,2,2.248,ACTIVE,211.93,348.96,60.007,1462624203,"274151322000052","219011344069620",30.59,16.00,0,334.54,375.41,69.7,65.3,0.482,671237.6,671237.6,23235,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624209,478261.00
05/07/2016 08:30,2,2.309,ACTIVE,213.96,360.69,60.007,1462624203,"201051344000585","219011344069620",30.57,15.00,0,334.54,391.94,71.5,67.1,0.597,399465.0,399465.0,34392,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624209,478262.00
05/07/2016 08:30,2,2.438,ACTIVE,213.29,359.78,59.954,1462624203,"201051344001230","219011344069620",30.83,15.30,0,334.54,389.24,76.1,71.5,0.628,396884.1,396884.1,34186,0,0,0,L,1122011218,0,122.91,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624210,478263.00
05/07/2016 08:30,2,2.352,ACTIVE,214.19,361.29,59.928,1462624203,"201051344000582","219011344069620",30.87,14.00,0,336.64,394.05,73.6,69.1,0.597,390438.0,390438.0,34359,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624211,478264.00
05/07/2016 08:30,2,2.543,ACTIVE,213.06,361.29,59.922,1462624203,"201051344000955","219011344069620",30.83,14.30,0,335.44,391.34,79.4,74.7,0.667,402344.4,402344.4,34297,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624212,478265.00
05/07/2016 08:30,2,1.457,ACTIVE,211.70,443.94,59.949,1462624203,"274151322000094","219011344069620",41.01,17.00,0,336.94,466.79,60.4,56.4,0.438,540169.1,540169.1,24211,0,0,0,L,1151911521,0,120.88,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624213,478266.00
05/07/2016 08:30,2,2.496,ACTIVE,215.77,366.10,59.949,1462624203,"201051344000579","219011344069620",30.73,14.70,0,335.74,394.95,77.7,73.1,0.636,402949.6,402949.6,9903,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624214,478267.00
05/07/2016 08:30,2,2.414,ACTIVE,213.29,360.99,59.959,1462624203,"201051344000890","219011344069620",30.97,15.00,0,335.74,391.04,75.8,71.2,0.614,399514.5,399514.5,34317,0,0,0,L,1122011218,0,122.91,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624215,478268.00
05/07/2016 08:30,2,2.371,ACTIVE,213.51,360.38,59.970,1462624203,"201051344000438","219011344069620",30.87,14.00,0,335.74,395.55,74.1,69.6,0.610,401646.0,401646.0,34325,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624216,478269.00
05/07/2016 08:30,2,2.334,ACTIVE,213.51,360.08,59.991,1462624203,"201051344000417","219011344069620",30.34,14.30,0,335.74,392.55,71.8,67.3,0.592,394514.5,394514.5,34479,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624217,478270.00
05/07/2016 08:30,2,1.215,ACTIVE,211.70,346.26,59.970,1462624203,"274151322000083","219011344069620",30.36,15.50,0,334.84,373.61,37.4,34.1,0.261,665246.5,665246.5,23302,0,0,0,L,1151911521,0,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624218,478271.00
05/07/2016 08:30,2,1.094,ACTIVE,212.16,343.85,59.986,1462624203,"274151322000076","219011344069620",31.19,16.00,0,336.94,379.02,34.5,31.4,0.234,708010.8,708010.8,23300,0,0,0,L,1151911521,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624219,478272.00
05/07/2016 08:30,2,2.006,ACTIVE,214.64,357.68,59.970,1462624203,"201051344000868","219011344069620",30.67,14.00,0,334.84,394.65,62.2,58.2,0.491,388287.8,388287.8,29554,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624220,478273.00
05/07/2016 08:30,2,0.822,ACTIVE,211.48,341.45,59.970,1462624203,"274151322000095","219011344069620",30.02,15.50,0,335.44,376.01,25.0,22.2,0.155,700828.2,700828.2,23203,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624221,478274.00
