ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 08:30,2,1.672,ACTIVE,214.41,357.98,59.975,1462624203,"201051344000988","219011344069620",30.06,15.00,0,336.04,396.15,51.0,47.3,0.420,385587.6,385587.6,29849,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624222,478275.00
05/07/2016 08:30,2,1.475,ACTIVE,212.61,349.86,59.975,1462624203,"201051344001025","219011344069620",29.98,14.70,0,335.44,392.55,44.8,41.3,0.349,399320.3,399320.3,34365,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624223,478276.00
05/07/2016 08:30,2,1.889,ACTIVE,214.87,356.78,59.975,1462624203,"201051344000458","219011344069620",30.20,15.80,0,337.24,393.75,57.7,53.8,0.477,396279.4,396279.4,29771,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624224,478277.00
05/07/2016 08:30,2,1.637,ACTIVE,215.09,356.78,59.965,1462624203,"201051344000853","219011344069620",30.43,14.70,0,338.14,394.65,50.3,46.6,0.402,394766.0,394766.0,29369,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624225,478278.00
05/07/2016 08:30,2,0.805,ACTIVE,212.61,345.36,59.965,1462624203,"201051344000685","219011344069620",30.32,14.00,0,335.44,393.15,24.7,21.9,0.190,401154.6,401154.6,34202,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624226,478279.00
05/07/2016 08:30,2,0.725,ACTIVE,212.38,344.45,59.917,1462624203,"201051344000917","219011344069620",30.02,15.00,0,334.54,394.35,22.1,19.4,0.159,398093.3,398093.3,34199,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624226,478280.00
05/07/2016 08:30,2,0.727,ACTIVE,212.38,344.15,59.944,1462624203,"201051344001145","219011344069620",29.58,13.70,0,336.04,391.34,21.8,19.1,0.159,403284.5,403284.5,34061,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624227,478281.00
05/07/2016 08:30,2,0.771,ACTIVE,212.38,344.45,59.970,1462624203,"201051344000651","219011344069620",29.90,13.70,0,335.74,394.95,23.4,20.6,0.168,395407.9,395407.9,34421,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624228,478282.00
05/07/2016 08:30,2,0.672,ACTIVE,211.03,344.15,59.959,1462624203,"274151322000088","219011344069620",28.45,15.50,0,335.14,374.51,19.4,16.8,0.110,643622.8,643622.8,22975,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624229,478283.00
05/07/2016 08:30,2,0.463,ACTIVE,212.16,416.89,59.949,1462624203,"274151322000068","219011344069620",39.52,18.00,0,337.54,461.08,18.4,15.9,0.097,539885.2,539885.2,24418,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624230,478284.00
05/07/2016 08:30,2,0.781,ACTIVE,211.93,342.35,59.965,1462624203,"201051344001135","219011344069620",29.56,14.00,0,335.74,391.94,23.4,20.7,0.168,391605.2,391605.2,34371,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624231,478285.00
05/07/2016 08:30,2,0.779,ACTIVE,213.29,345.96,59.970,1462624203,"201051344000594","219011344069620",29.82,14.70,0,336.34,396.75,23.6,20.8,0.172,399737.4,399737.4,29813,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624232,478286.00
05/07/2016 08:30,2,0.775,ACTIVE,212.38,343.55,59.959,1462624203,"201051344001203","219011344069620",29.22,14.70,0,336.34,396.15,22.9,20.2,0.168,398369.6,398369.6,34380,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624233,478287.00
05/07/2016 08:30,2,0.684,ACTIVE,211.48,344.76,59.965,1462624203,"274151322000054","219011344069620",28.82,16.00,0,334.84,374.81,20.0,17.4,0.119,657625.3,657625.3,23005,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624234,478288.00
05/07/2016 08:30,2,0.777,ACTIVE,213.74,345.66,60.002,1462624203,"201051344000867","219011344069620",29.24,15.30,0,336.04,394.35,23.1,20.4,0.164,387575.7,387575.7,29814,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624235,478289.00
05/07/2016 08:30,2,0.777,ACTIVE,212.38,344.15,59.970,1462624203,"201051344001093","219011344069620",29.26,15.00,0,320.11,397.05,23.1,20.4,0.155,397087.7,397087.7,34250,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624236,478290.00
05/07/2016 08:30,2,0.729,ACTIVE,213.51,346.26,59.970,1462624203,"201051344000900","219011344069620",29.54,14.00,0,335.74,394.65,21.8,19.1,0.172,403051.7,403051.7,29197,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624237,478291.00
05/07/2016 08:30,2,0.777,ACTIVE,213.74,346.56,59.954,1462624203,"201051344000648","219011344069620",29.48,14.00,0,336.64,394.05,23.3,20.5,0.168,395383.8,395383.8,29499,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624237,478292.00
05/07/2016 08:30,2,0.777,ACTIVE,213.74,345.96,59.975,1462624203,"201051344000569","219011344069620",29.42,14.30,0,336.04,393.45,23.2,20.5,0.168,404270.6,404270.6,29136,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624238,478293.00
05/07/2016 08:30,2,0.768,ACTIVE,213.74,345.96,59.970,1462624203,"201051344000983","219011344069620",29.56,14.70,0,335.74,393.75,23.0,20.3,0.168,395897.5,395897.5,29604,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624239,478294.00
05/07/2016 08:30,2,0.766,ACTIVE,213.74,345.66,59.975,1462624203,"201051344001158","219011344069620",29.24,14.30,0,336.64,395.25,22.7,20.0,0.172,390444.5,390444.5,29868,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624240,478295.00
05/07/2016 08:30,2,0.754,ACTIVE,214.19,347.46,59.970,1462624203,"201051344000576","219011344069620",29.88,14.00,0,337.24,394.65,22.8,20.1,0.164,397325.1,397325.1,29279,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624241,478296.00
05/07/2016 08:30,2,0.678,ACTIVE,211.70,342.35,59.970,1462624203,"274151322000087","219011344069620",28.35,17.30,0,334.84,372.11,19.5,16.9,0.119,631513.5,631513.5,23084,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462624242,478297.00
05/07/2016 08:45,2,2.248,ACTIVE,215.09,361.89,59.970,1462625103,"201051344000645","219011344069620",30.26,17.50,0,321.01,395.55,68.9,64.6,0.552,396984.1,396984.1,29419,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625104,478298.00
05/07/2016 08:45,2,1.891,ACTIVE,211.48,354.37,59.959,1462625103,"274151322000085","219011344069620",29.82,17.00,0,329.73,380.52,57.1,53.2,0.389,659960.1,659960.1,23016,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625105,478299.00
05/07/2016 08:45,2,2.260,ACTIVE,214.87,362.79,59.901,1462625103,"201051344000633","219011344069620",30.57,17.00,0,321.61,396.75,70.0,65.6,0.588,387922.0,387922.0,29888,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625106,478300.00
05/07/2016 08:45,2,2.359,ACTIVE,215.32,363.09,59.875,1462625103,"201051344000469","219011344069620",30.69,15.80,0,320.71,396.45,73.3,68.9,0.628,389267.6,389267.6,29830,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625107,478301.00
05/07/2016 08:45,2,2.447,ACTIVE,212.83,359.48,59.991,1462625103,"201051344000646","219011344069620",30.02,15.50,0,317.10,391.94,74.5,69.9,0.619,393189.6,393189.6,34389,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625108,478302.00
05/07/2016 08:45,2,2.430,ACTIVE,211.70,359.78,59.959,1462625103,"274151322000052","219011344069620",30.43,17.80,0,327.62,380.52,74.9,70.4,0.526,671252.6,671252.6,23236,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625109,478303.00
05/07/2016 08:45,2,2.484,ACTIVE,213.96,362.19,59.954,1462625103,"201051344000585","219011344069620",30.14,16.70,0,317.40,392.85,75.9,71.3,0.632,399480.6,399480.6,34393,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625110,478304.00
05/07/2016 08:45,2,2.648,ACTIVE,213.29,348.96,59.975,1462625103,"201051344001230","219011344069620",30.43,17.50,0,318.00,391.34,81.7,76.9,0.376,396900.4,396900.4,34187,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625110,478305.00
05/07/2016 08:45,2,2.559,ACTIVE,214.19,361.59,59.954,1462625103,"201051344000582","219011344069620",30.34,16.00,0,318.61,396.15,78.7,74.0,0.636,390453.9,390453.9,34360,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625111,478306.00
05/07/2016 08:45,2,2.709,ACTIVE,213.29,348.36,59.986,1462625103,"201051344000955","219011344069620",30.83,16.00,0,316.20,393.45,84.6,79.7,0.398,402361.5,402361.5,34298,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625112,478307.00
05/07/2016 08:45,2,1.578,ACTIVE,212.16,453.26,59.965,1462625103,"274151322000094","219011344069620",42.28,18.00,0,401.26,471.60,68.9,64.6,0.477,540182.3,540182.3,24212,0,0,0,L,1151911521,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625113,478308.00
05/07/2016 08:45,2,2.670,ACTIVE,215.77,353.47,59.965,1462625103,"201051344000579","219011344069620",30.69,17.30,0,321.91,395.85,83.0,78.2,0.398,402966.3,402966.3,9904,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625114,478309.00
05/07/2016 08:45,2,2.725,ACTIVE,213.29,348.06,59.970,1462625103,"201051344000890","219011344069620",30.79,17.50,0,318.91,391.04,84.9,80.0,0.384,399531.2,399531.2,34318,0,0,0,L,1122011218,0,122.91,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625115,478310.00
05/07/2016 08:45,2,2.701,ACTIVE,213.74,349.86,59.954,1462625103,"201051344000438","219011344069620",31.05,15.80,0,318.61,391.94,85.0,80.1,0.398,401662.7,401662.7,34326,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625116,478311.00
05/07/2016 08:45,2,2.666,ACTIVE,213.74,348.96,59.949,1462625103,"201051344000417","219011344069620",30.71,17.80,0,318.61,391.94,82.9,78.1,0.389,394530.8,394530.8,34480,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625117,478312.00
05/07/2016 08:45,2,2.459,ACTIVE,212.16,366.10,59.954,1462625103,"274151322000083","219011344069620",30.34,17.30,0,330.03,379.02,75.5,70.9,0.544,665260.8,665260.8,23303,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625118,478313.00
05/07/2016 08:45,2,2.758,ACTIVE,212.83,347.16,59.954,1462625103,"274151322000076","219011344069620",31.25,19.80,0,329.43,381.12,87.2,82.3,0.345,708027.3,708027.3,23301,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625119,478314.00
05/07/2016 08:45,2,2.832,ACTIVE,215.09,351.97,59.933,1462625103,"201051344000868","219011344069620",29.94,16.70,0,318.91,397.05,85.9,81.0,0.398,388304.4,388304.4,29555,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625120,478315.00
05/07/2016 08:45,2,2.676,ACTIVE,211.93,354.97,59.949,1462625103,"274151322000095","219011344069620",30.93,18.70,0,328.22,380.22,83.9,79.1,0.314,700843.9,700843.9,23204,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625121,478316.00
05/07/2016 08:45,2,2.854,ACTIVE,215.77,353.77,59.928,1462625103,"201051344000988","219011344069620",30.59,17.50,0,317.10,396.75,88.4,83.4,0.415,385604.4,385604.4,29850,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625122,478317.00
05/07/2016 08:45,2,2.768,ACTIVE,213.96,349.26,59.965,1462625103,"201051344001025","219011344069620",30.67,16.30,0,318.61,392.25,86.0,81.1,0.389,399336.6,399336.6,34366,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625123,478318.00
05/07/2016 08:45,2,2.766,ACTIVE,215.77,352.27,59.970,1462625103,"201051344000458","219011344069620",30.57,18.30,0,319.51,397.35,85.6,80.7,0.415,396295.6,396295.6,29772,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625124,478319.00
05/07/2016 08:45,2,2.787,ACTIVE,216.45,354.67,59.922,1462625103,"201051344000853","219011344069620",30.55,16.70,0,324.62,396.15,86.3,81.4,0.398,394782.3,394782.3,29370,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625125,478320.00
05/07/2016 08:45,2,2.783,ACTIVE,213.74,349.56,59.959,1462625103,"201051344000685","219011344069620",30.55,16.70,0,318.00,392.25,86.2,81.3,0.415,401170.9,401170.9,34203,0,0,0,L,1122011218,0,123.59,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625126,478321.00
05/07/2016 08:45,2,2.729,ACTIVE,214.19,350.17,59.965,1462625103,"201051344000917","219011344069620",30.51,17.00,0,318.91,394.05,84.3,79.4,0.389,398109.2,398109.2,34200,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625127,478322.00
05/07/2016 08:45,2,2.691,ACTIVE,213.74,348.96,59.938,1462625103,"201051344001145","219011344069620",30.79,15.50,0,318.61,391.94,84.0,79.1,0.393,403300.4,403300.4,34062,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625128,478323.00
05/07/2016 08:45,2,2.787,ACTIVE,214.19,349.86,59.970,1462625103,"201051344000651","219011344069620",30.77,16.00,0,319.81,396.75,86.9,81.9,0.398,395424.4,395424.4,34422,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625128,478324.00
05/07/2016 08:45,2,2.549,ACTIVE,212.16,349.56,59.949,1462625103,"274151322000088","219011344069620",30.00,17.30,0,328.52,379.32,77.5,72.9,0.521,643637.5,643637.5,22976,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625129,478325.00
05/07/2016 08:45,2,1.711,ACTIVE,212.83,450.86,59.949,1462625103,"274151322000068","219011344069620",40.89,19.30,0,401.56,476.41,71.1,66.7,0.486,539898.6,539898.6,24419,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625130,478326.00
05/07/2016 08:45,2,2.783,ACTIVE,213.96,348.36,59.954,1462625103,"201051344001135","219011344069620",30.34,15.80,0,318.30,391.34,85.5,80.6,0.393,391621.5,391621.5,34372,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625131,478327.00
05/07/2016 08:45,2,2.867,ACTIVE,214.87,351.97,59.954,1462625103,"201051344000594","219011344069620",30.51,17.00,0,320.71,398.56,88.7,83.6,0.402,399754.3,399754.3,29814,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625132,478328.00
05/07/2016 08:45,2,2.840,ACTIVE,214.41,349.56,59.981,1462625103,"201051344001203","219011344069620",30.79,17.30,0,318.91,394.95,88.6,83.6,0.415,398386.6,398386.6,34381,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625133,478329.00
05/07/2016 08:45,2,2.551,ACTIVE,212.16,367.60,59.949,1462625103,"274151322000054","219011344069620",30.12,17.80,0,330.03,380.22,77.8,73.2,0.526,657640.1,657640.1,23006,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625134,478330.00
05/07/2016 08:45,2,2.842,ACTIVE,215.54,352.27,59.954,1462625103,"201051344000867","219011344069620",30.55,17.80,0,321.01,397.66,87.9,82.9,0.402,387592.5,387592.5,29815,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625135,478331.00
05/07/2016 08:45,2,2.896,ACTIVE,214.19,349.56,59.986,1462625103,"201051344001093","219011344069620",30.99,17.80,0,318.91,394.95,91.0,85.9,0.411,397105.2,397105.2,34251,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625136,478332.00
05/07/2016 08:45,2,2.828,ACTIVE,215.54,353.17,59.933,1462625103,"201051344000900","219011344069620",30.51,16.30,0,319.51,397.35,87.4,82.5,0.389,403068.3,403068.3,29198,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625137,478333.00
05/07/2016 08:45,2,2.807,ACTIVE,215.77,352.27,59.933,1462625103,"201051344000648","219011344069620",30.38,16.30,0,320.11,397.35,86.3,81.4,0.411,395400.3,395400.3,29500,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625138,478334.00
05/07/2016 08:45,2,2.785,ACTIVE,215.77,352.87,59.965,1462625103,"201051344000569","219011344069620",30.55,17.00,0,321.31,397.05,86.2,81.3,0.402,404287.1,404287.1,29137,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625139,478335.00
05/07/2016 08:45,2,2.791,ACTIVE,215.77,352.87,59.949,1462625103,"201051344000983","219011344069620",30.53,17.30,0,319.81,397.96,86.4,81.4,0.411,395914.0,395914.0,29605,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625139,478336.00
05/07/2016 08:45,2,2.834,ACTIVE,216.00,352.57,59.981,1462625103,"201051344001158","219011344069620",30.49,16.30,0,318.91,396.75,87.5,82.6,0.402,390461.3,390461.3,29869,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625140,478337.00
05/07/2016 08:45,2,2.799,ACTIVE,216.00,352.87,59.954,1462625103,"201051344000576","219011344069620",30.51,16.30,0,322.51,395.85,86.5,81.6,0.398,397341.7,397341.7,29280,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625141,478338.00
05/07/2016 08:45,2,2.504,ACTIVE,212.16,360.38,59.928,1462625103,"274151322000087","219011344069620",29.84,19.50,0,329.43,378.42,75.8,71.2,0.486,631527.9,631527.9,23085,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462625142,478339.00
05/07/2016 09:00,2,3.336,ACTIVE,216.45,353.47,59.975,1462626003,"201051344000645","219011344069620",30.10,19.50,0,337.84,394.65,101.8,96.3,0.455,397006.2,397006.2,29420,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626004,478340.00
05/07/2016 09:00,2,3.025,ACTIVE,212.38,351.37,59.959,1462626003,"274151322000085","219011344069620",29.44,20.00,0,333.93,381.42,90.3,85.2,0.349,659979.6,659979.6,23017,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626005,478341.00
05/07/2016 09:00,2,3.301,ACTIVE,216.22,355.58,59.944,1462626003,"201051344000633","219011344069620",30.57,19.00,0,336.34,395.25,102.2,96.7,0.482,387944.2,387944.2,29889,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626006,478342.00
05/07/2016 09:00,2,3.322,ACTIVE,216.45,354.97,59.970,1462626003,"201051344000469","219011344069620",30.61,17.80,0,337.54,396.15,103.0,97.5,0.491,389290.0,389290.0,29831,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626007,478343.00
05/07/2016 09:00,2,3.189,ACTIVE,213.74,351.07,59.970,1462626003,"201051344000646","219011344069620",30.75,17.50,0,333.03,391.34,99.3,93.9,0.473,393211.1,393211.1,34390,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626008,478344.00
05/07/2016 09:00,2,3.092,ACTIVE,212.38,348.36,59.965,1462626003,"274151322000052","219011344069620",30.22,21.80,0,333.63,380.22,94.6,89.4,0.349,671273.1,671273.1,23237,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626009,478345.00
05/07/2016 09:00,2,3.180,ACTIVE,214.64,351.07,59.975,1462626003,"201051344000585","219011344069620",30.42,18.30,0,333.03,391.04,97.9,92.6,0.455,399501.8,399501.8,34394,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626010,478346.00
05/07/2016 09:00,2,3.279,ACTIVE,213.74,349.26,59.975,1462626003,"201051344001230","219011344069620",30.51,20.00,0,334.24,373.01,101.3,95.9,0.482,396922.3,396922.3,34188,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626011,478347.00
05/07/2016 09:00,2,3.211,ACTIVE,214.87,352.57,59.970,1462626003,"201051344000582","219011344069620",30.28,18.70,0,335.44,394.65,98.4,93.1,0.451,390475.3,390475.3,34361,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626011,478348.00
05/07/2016 09:00,2,3.348,ACTIVE,213.74,350.77,59.975,1462626003,"201051344000955","219011344069620",30.79,18.00,0,333.93,373.61,104.3,98.8,0.504,402384.2,402384.2,34299,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626012,478349.00
05/07/2016 09:00,2,1.957,ACTIVE,212.16,446.35,59.965,1462626003,"274151322000094","219011344069620",41.83,22.00,0,406.67,476.71,83.4,78.5,0.323,540200.3,540200.3,24213,0,0,0,L,1151911521,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626013,478350.00
05/07/2016 09:00,2,3.299,ACTIVE,216.22,354.37,59.944,1462626003,"201051344000579","219011344069620",30.77,19.30,0,338.44,378.72,102.8,97.3,0.468,402988.8,402988.8,9905,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626014,478351.00
05/07/2016 09:00,2,3.330,ACTIVE,213.74,350.47,59.959,1462626003,"201051344000890","219011344069620",30.42,19.50,0,333.93,373.91,102.5,97.1,0.468,399553.6,399553.6,34319,0,0,0,L,1122011218,0,122.91,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626015,478352.00
05/07/2016 09:00,2,3.297,ACTIVE,214.41,352.27,59.970,1462626003,"201051344000438","219011344069620",30.83,18.00,0,333.93,374.51,103.0,97.5,0.482,401685.2,401685.2,34327,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626016,478353.00
05/07/2016 09:00,2,3.271,ACTIVE,214.19,351.07,59.965,1462626003,"201051344000417","219011344069620",30.22,19.00,0,333.93,373.31,100.1,94.7,0.477,394552.6,394552.6,34481,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626017,478354.00
05/07/2016 09:00,2,2.982,ACTIVE,212.16,343.55,59.970,1462626003,"274151322000083","219011344069620",30.00,21.80,0,334.24,380.52,90.6,85.5,0.349,665280.2,665280.2,23304,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626018,478355.00
05/07/2016 09:00,2,3.322,ACTIVE,212.83,355.88,59.970,1462626003,"274151322000076","219011344069620",30.69,22.50,0,333.63,366.40,103.2,97.7,0.407,708049.7,708049.7,23302,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626019,478356.00
05/07/2016 09:00,2,3.326,ACTIVE,215.77,354.37,59.975,1462626003,"201051344000868","219011344069620",30.38,18.30,0,339.04,378.42,102.3,96.8,0.468,388326.7,388326.7,29556,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626020,478357.00
05/07/2016 09:00,2,3.195,ACTIVE,212.16,342.95,59.975,1462626003,"274151322000095","219011344069620",30.65,22.30,0,333.63,365.80,99.2,93.8,0.362,700865.3,700865.3,23205,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626021,478358.00
05/07/2016 09:00,2,3.365,ACTIVE,216.22,357.68,59.975,1462626003,"201051344000988","219011344069620",30.28,19.50,0,339.04,379.92,103.2,97.7,0.468,385626.9,385626.9,29851,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626022,478359.00
05/07/2016 09:00,2,3.250,ACTIVE,214.19,351.37,59.970,1462626003,"201051344001025","219011344069620",30.63,19.80,0,333.93,373.91,100.9,95.4,0.464,399358.5,399358.5,34367,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626022,478360.00
05/07/2016 09:00,2,3.250,ACTIVE,216.22,354.07,60.012,1462626003,"201051344000458","219011344069620",30.49,20.30,0,339.04,378.12,100.4,94.9,0.491,396317.4,396317.4,29773,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626023,478361.00
05/07/2016 09:00,2,3.287,ACTIVE,216.90,356.48,59.970,1462626003,"201051344000853","219011344069620",30.38,18.70,0,339.95,378.12,101.1,95.7,0.468,394804.3,394804.3,29371,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626024,478362.00
05/07/2016 09:00,2,3.252,ACTIVE,213.96,351.37,59.986,1462626003,"201051344000685","219011344069620",30.59,17.80,0,332.73,373.61,100.8,95.4,0.486,401192.8,401192.8,34204,0,0,0,L,1122011218,0,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626025,478363.00
05/07/2016 09:00,2,3.195,ACTIVE,214.41,351.07,59.975,1462626003,"201051344000917","219011344069620",30.61,19.50,0,333.63,373.91,99.1,93.7,0.455,398130.6,398130.6,34201,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626026,478364.00
05/07/2016 09:00,2,3.188,ACTIVE,213.96,350.77,59.986,1462626003,"201051344001145","219011344069620",30.57,17.50,0,335.14,373.01,98.8,93.4,0.460,403321.8,403321.8,34063,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626027,478365.00
05/07/2016 09:00,2,3.297,ACTIVE,214.64,351.37,59.975,1462626003,"201051344000651","219011344069620",30.47,18.00,0,336.04,374.21,101.8,96.4,0.468,395446.5,395446.5,34423,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626028,478366.00
05/07/2016 09:00,2,3.016,ACTIVE,211.93,352.87,59.965,1462626003,"274151322000088","219011344069620",29.80,20.30,0,333.63,380.52,91.1,86.0,0.345,643657.1,643657.1,22977,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626029,478367.00
05/07/2016 09:00,2,1.986,ACTIVE,213.06,444.85,59.991,1462626003,"274151322000068","219011344069620",41.73,23.00,0,403.97,482.42,83.3,78.5,0.309,539916.5,539916.5,24420,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626030,478368.00
05/07/2016 09:00,2,3.225,ACTIVE,214.19,350.47,59.981,1462626003,"201051344001135","219011344069620",30.73,18.00,0,334.54,373.61,100.3,94.9,0.464,391643.3,391643.3,34373,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626031,478369.00
05/07/2016 09:00,2,3.348,ACTIVE,215.09,353.17,59.954,1462626003,"201051344000594","219011344069620",30.55,19.30,0,337.54,379.02,103.6,98.0,0.477,399776.8,399776.8,29815,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626032,478370.00
05/07/2016 09:00,2,3.326,ACTIVE,214.64,351.97,60.012,1462626003,"201051344001203","219011344069620",30.63,20.30,0,336.04,375.41,103.2,97.7,0.486,398409.1,398409.1,34382,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626033,478371.00
05/07/2016 09:00,2,3.043,ACTIVE,212.16,344.15,59.991,1462626003,"274151322000054","219011344069620",29.70,21.80,0,333.33,381.42,91.5,86.3,0.345,657659.9,657659.9,23007,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626033,478372.00
05/07/2016 09:00,2,3.344,ACTIVE,216.00,352.57,59.970,1462626003,"201051344000867","219011344069620",30.22,20.70,0,339.34,378.12,102.3,96.9,0.473,387614.8,387614.8,29816,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626034,478373.00
05/07/2016 09:00,2,3.373,ACTIVE,214.41,351.67,59.970,1462626003,"201051344001093","219011344069620",30.77,19.80,0,334.54,375.41,105.1,99.5,0.482,397128.2,397128.2,34252,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626035,478374.00
05/07/2016 09:00,2,3.328,ACTIVE,216.00,353.47,59.970,1462626003,"201051344000900","219011344069620",30.34,18.70,0,338.14,379.32,102.2,96.7,0.464,403090.5,403090.5,29199,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626036,478375.00
05/07/2016 09:00,2,3.268,ACTIVE,216.22,353.47,59.975,1462626003,"201051344000648","219011344069620",30.49,19.30,0,339.34,378.42,100.9,95.5,0.464,395422.2,395422.2,29501,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626037,478376.00
05/07/2016 09:00,2,3.281,ACTIVE,216.22,355.28,59.970,1462626003,"201051344000569","219011344069620",30.30,18.70,0,339.65,378.42,100.7,95.3,0.464,404309.0,404309.0,29138,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626038,478377.00
05/07/2016 09:00,2,3.271,ACTIVE,216.22,354.37,59.970,1462626003,"201051344000983","219011344069620",30.42,19.00,0,339.65,378.12,100.8,95.4,0.491,395935.9,395935.9,29606,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626039,478378.00
05/07/2016 09:00,2,3.342,ACTIVE,216.45,354.67,59.975,1462626003,"201051344001158","219011344069620",30.12,18.70,0,339.04,378.72,102.0,96.5,0.468,390483.5,390483.5,29870,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626040,478379.00
05/07/2016 09:00,2,3.312,ACTIVE,216.45,355.58,59.965,1462626003,"201051344000576","219011344069620",30.08,19.00,0,339.34,378.72,101.0,95.5,0.468,397363.7,397363.7,29281,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626041,478380.00
05/07/2016 09:00,2,2.986,ACTIVE,212.38,344.45,59.975,1462626003,"274151322000087","219011344069620",29.46,24.00,0,333.93,379.32,89.1,84.1,0.336,631547.1,631547.1,23086,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626042,478381.00
05/07/2016 09:15,2,3.871,ACTIVE,216.90,357.38,59.965,1462626904,"201051344000645","219011344069620",29.72,22.30,0,328.82,382.63,116.5,110.5,0.526,397032.0,397032.0,29421,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626905,478382.00
05/07/2016 09:15,2,3.547,ACTIVE,212.61,356.18,59.959,1462626904,"274151322000085","219011344069620",28.92,23.50,0,321.31,366.40,103.8,98.3,0.393,660002.5,660002.5,23018,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626906,478383.00
05/07/2016 09:15,2,3.828,ACTIVE,216.45,357.98,59.965,1462626904,"201051344000633","219011344069620",30.08,21.00,0,328.82,382.93,116.7,110.7,0.561,387970.1,387970.1,29890,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626907,478384.00
05/07/2016 09:15,2,3.906,ACTIVE,217.13,357.68,59.928,1462626904,"201051344000469","219011344069620",29.68,20.30,0,328.52,383.83,117.3,111.3,0.557,389316.2,389316.2,29832,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626908,478385.00
05/07/2016 09:15,2,3.760,ACTIVE,213.96,352.57,59.944,1462626904,"201051344000646","219011344069620",29.98,19.50,0,328.52,378.12,114.2,108.3,0.535,393236.4,393236.4,34391,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626909,478386.00
05/07/2016 09:15,2,3.625,ACTIVE,212.38,351.97,59.965,1462626904,"274151322000052","219011344069620",29.70,24.00,0,321.91,368.80,109.1,103.3,0.429,671297.2,671297.2,23238,0,0,0,L,1151911521,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626910,478387.00
05/07/2016 09:15,2,3.654,ACTIVE,214.87,353.17,59.991,1462626904,"201051344000585","219011344069620",30.43,21.30,0,327.92,377.82,112.6,106.7,0.526,399526.8,399526.8,34395,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626911,478388.00
05/07/2016 09:15,2,3.791,ACTIVE,213.96,352.27,59.959,1462626904,"201051344001230","219011344069620",30.24,22.00,0,329.73,377.82,116.1,110.2,0.544,396948.1,396948.1,34189,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626912,478389.00
05/07/2016 09:15,2,3.760,ACTIVE,215.09,353.77,59.965,1462626904,"201051344000582","219011344069620",29.76,20.00,0,324.02,379.02,113.3,107.5,0.517,390500.4,390500.4,34362,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626913,478390.00
05/07/2016 09:15,2,3.893,ACTIVE,214.19,352.27,59.954,1462626904,"201051344000955","219011344069620",30.24,20.70,0,330.03,379.02,119.2,113.1,0.566,402410.8,402410.8,34300,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626913,478391.00
05/07/2016 09:15,2,2.373,ACTIVE,212.38,433.72,59.954,1462626904,"274151322000094","219011344069620",40.53,26.00,0,410.58,462.58,96.4,91.2,0.376,540221.6,540221.6,24214,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626914,478392.00
05/07/2016 09:15,2,3.846,ACTIVE,216.90,357.38,59.954,1462626904,"201051344000579","219011344069620",30.16,21.50,0,329.13,383.53,117.5,111.5,0.557,403015.0,403015.0,9906,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626915,478393.00
05/07/2016 09:15,2,3.896,ACTIVE,214.19,351.97,59.954,1462626904,"201051344000890","219011344069620",29.70,22.50,0,328.22,378.42,117.1,111.1,0.535,399579.7,399579.7,34320,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626916,478394.00
05/07/2016 09:15,2,3.857,ACTIVE,214.64,353.17,59.954,1462626904,"201051344000438","219011344069620",30.16,19.50,0,330.33,379.02,117.8,111.8,0.557,401711.4,401711.4,34328,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626917,478395.00
05/07/2016 09:15,2,3.797,ACTIVE,214.41,353.17,59.954,1462626904,"201051344000417","219011344069620",29.76,21.50,0,326.12,378.42,114.5,108.6,0.548,394578.1,394578.1,34482,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626918,478396.00
05/07/2016 09:15,2,3.475,ACTIVE,212.38,352.27,59.954,1462626904,"274151322000083","219011344069620",29.94,24.80,0,322.51,367.30,105.4,99.8,0.420,665303.4,665303.4,23305,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626919,478397.00
05/07/2016 09:15,2,3.834,ACTIVE,213.29,357.98,59.959,1462626904,"274151322000076","219011344069620",30.53,25.00,0,330.63,370.30,118.5,112.5,0.468,708076.0,708076.0,23303,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626920,478398.00
05/07/2016 09:15,2,3.881,ACTIVE,216.00,356.18,59.965,1462626904,"201051344000868","219011344069620",29.74,21.00,0,328.52,383.53,116.9,110.9,0.530,388352.7,388352.7,29557,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626921,478399.00
05/07/2016 09:15,2,3.732,ACTIVE,212.61,359.18,59.954,1462626904,"274151322000095","219011344069620",30.36,25.00,0,329.73,369.40,114.7,108.8,0.438,700890.7,700890.7,23206,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626922,478400.00
05/07/2016 09:15,2,3.934,ACTIVE,216.90,358.58,59.959,1462626904,"201051344000988","219011344069620",29.48,21.80,0,327.62,383.53,117.5,111.5,0.552,385653.0,385653.0,29852,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626923,478401.00
05/07/2016 09:15,2,3.805,ACTIVE,214.64,353.17,59.991,1462626904,"201051344001025","219011344069620",30.04,22.00,0,326.42,378.42,115.8,109.8,0.530,399384.2,399384.2,34368,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626924,478402.00
05/07/2016 09:15,2,3.773,ACTIVE,216.67,355.28,59.959,1462626904,"201051344000458","219011344069620",30.12,23.00,0,328.82,382.63,115.1,109.2,0.548,396342.9,396342.9,29774,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626924,478403.00
05/07/2016 09:15,2,3.850,ACTIVE,217.58,359.18,59.959,1462626904,"201051344000853","219011344069620",29.74,21.00,0,330.03,383.53,116.0,110.0,0.548,394830.0,394830.0,29372,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626925,478404.00
05/07/2016 09:15,2,3.805,ACTIVE,214.41,352.27,59.938,1462626904,"201051344000685","219011344069620",30.04,20.00,0,326.12,378.42,115.9,109.9,0.561,401218.5,401218.5,34205,0,0,0,L,1122011218,0,123.81,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626926,478405.00
05/07/2016 09:15,2,3.752,ACTIVE,214.87,353.77,59.959,1462626904,"201051344000917","219011344069620",30.06,22.00,0,325.52,378.42,114.2,108.3,0.535,398155.9,398155.9,34202,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626927,478406.00
05/07/2016 09:15,2,3.727,ACTIVE,214.19,352.57,59.965,1462626904,"201051344001145","219011344069620",30.18,19.80,0,327.92,377.82,113.9,108.0,0.530,403346.9,403346.9,34064,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626928,478407.00
05/07/2016 09:15,2,3.834,ACTIVE,215.09,353.77,59.954,1462626904,"201051344000651","219011344069620",29.96,20.30,0,330.63,380.82,116.4,110.5,0.535,395472.3,395472.3,34424,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626929,478408.00
05/07/2016 09:15,2,3.570,ACTIVE,212.16,353.77,59.954,1462626904,"274151322000088","219011344069620",29.04,23.80,0,321.31,367.30,105.0,99.4,0.393,643680.3,643680.3,22978,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626930,478409.00
05/07/2016 09:15,2,2.365,ACTIVE,213.29,439.13,59.949,1462626904,"274151322000068","219011344069620",40.81,26.30,0,413.89,462.88,97.4,92.1,0.367,539938.0,539938.0,24421,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626931,478410.00
05/07/2016 09:15,2,3.744,ACTIVE,214.64,351.97,59.954,1462626904,"201051344001135","219011344069620",30.28,20.30,0,324.92,378.12,114.8,108.9,0.535,391668.8,391668.8,34374,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626932,478411.00
05/07/2016 09:15,2,3.883,ACTIVE,215.54,355.58,59.959,1462626904,"201051344000594","219011344069620",30.08,21.50,0,329.73,384.43,118.3,112.3,0.539,399803.1,399803.1,29816,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626933,478412.00
05/07/2016 09:15,2,3.879,ACTIVE,214.87,353.17,59.959,1462626904,"201051344001203","219011344069620",30.08,22.50,0,325.82,380.52,118.1,112.1,0.552,398435.3,398435.3,34383,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626933,478413.00
05/07/2016 09:15,2,3.512,ACTIVE,212.61,348.06,59.954,1462626904,"274151322000054","219011344069620",29.54,24.80,0,322.51,368.50,105.0,99.4,0.407,657683.2,657683.2,23008,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626934,478414.00
05/07/2016 09:15,2,3.879,ACTIVE,216.45,355.28,59.959,1462626904,"201051344000867","219011344069620",29.74,22.80,0,328.52,383.83,116.8,110.8,0.544,387640.8,387640.8,29817,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626935,478415.00
05/07/2016 09:15,2,3.961,ACTIVE,214.87,352.27,59.959,1462626904,"201051344001093","219011344069620",29.88,22.30,0,328.22,380.52,119.8,113.7,0.548,397154.9,397154.9,34253,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626936,478416.00
05/07/2016 09:15,2,3.867,ACTIVE,216.45,356.48,59.954,1462626904,"201051344000900","219011344069620",30.00,20.70,0,328.22,383.83,117.5,111.5,0.544,403116.6,403116.6,29200,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626937,478417.00
