ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 09:15,2,3.818,ACTIVE,216.67,356.78,59.954,1462626904,"201051344000648","219011344069620",29.82,21.50,0,329.13,383.23,115.3,109.3,0.535,395447.9,395447.9,29502,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626938,478418.00
05/07/2016 09:15,2,3.809,ACTIVE,216.67,357.38,59.959,1462626904,"201051344000569","219011344069620",29.98,21.30,0,329.13,382.93,115.6,109.6,0.530,404334.6,404334.6,29139,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626939,478419.00
05/07/2016 09:15,2,3.818,ACTIVE,216.90,356.48,59.954,1462626904,"201051344000983","219011344069620",29.90,21.50,0,328.82,383.23,115.6,109.7,0.544,395961.6,395961.6,29607,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626940,478420.00
05/07/2016 09:15,2,3.904,ACTIVE,216.90,357.68,59.959,1462626904,"201051344001158","219011344069620",29.38,21.00,0,329.13,383.23,116.2,110.2,0.544,390509.4,390509.4,29871,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626941,478421.00
05/07/2016 09:15,2,3.814,ACTIVE,217.13,358.88,59.965,1462626904,"201051344000576","219011344069620",30.00,21.30,0,327.92,383.23,115.8,109.9,0.539,397389.4,397389.4,29282,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626942,478422.00
05/07/2016 09:15,2,3.506,ACTIVE,212.83,345.06,59.959,1462626904,"274151322000087","219011344069620",29.04,27.50,0,321.61,367.30,103.0,97.5,0.384,631569.9,631569.9,23087,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462626943,478423.00
05/07/2016 09:30,2,4.307,ACTIVE,217.13,357.98,59.938,1462627804,"201051344000645","219011344069620",29.86,25.00,0,339.34,386.53,130.3,123.8,0.588,397061.3,397061.3,29422,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627805,478424.00
05/07/2016 09:30,2,4.025,ACTIVE,212.61,358.58,59.959,1462627804,"274151322000085","219011344069620",28.71,25.30,0,333.33,369.70,116.8,110.9,0.455,660028.6,660028.6,23019,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627806,478425.00
05/07/2016 09:30,2,4.342,ACTIVE,216.45,358.88,59.944,1462627804,"201051344000633","219011344069620",29.74,24.00,0,337.84,387.44,130.8,124.4,0.623,387999.5,387999.5,29891,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627807,478426.00
05/07/2016 09:30,2,4.430,ACTIVE,217.13,359.18,59.965,1462627804,"201051344000469","219011344069620",29.28,23.00,0,338.14,387.44,131.4,124.9,0.628,389345.7,389345.7,29833,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627808,478427.00
05/07/2016 09:30,2,4.252,ACTIVE,214.87,356.18,59.970,1462627804,"201051344000646","219011344069620",29.88,21.50,0,332.73,386.83,128.7,122.3,0.601,393265.2,393265.2,34392,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627808,478428.00
05/07/2016 09:30,2,4.100,ACTIVE,212.38,353.77,59.954,1462627804,"274151322000052","219011344069620",29.76,26.80,0,333.03,372.11,123.5,117.3,0.468,671324.7,671324.7,23239,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627809,478429.00
05/07/2016 09:30,2,4.230,ACTIVE,216.00,356.18,59.954,1462627804,"201051344000585","219011344069620",29.84,23.30,0,337.54,385.93,127.8,121.4,0.597,399555.3,399555.3,34396,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627810,478430.00
05/07/2016 09:30,2,4.299,ACTIVE,214.87,354.97,59.965,1462627804,"201051344001230","219011344069620",30.10,23.80,0,331.23,383.83,131.1,124.6,0.610,396977.4,396977.4,34190,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627811,478431.00
05/07/2016 09:30,2,4.215,ACTIVE,216.00,356.48,59.970,1462627804,"201051344000582","219011344069620",30.00,22.30,0,337.84,387.74,128.1,121.7,0.597,390529.0,390529.0,34363,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627812,478432.00
05/07/2016 09:30,2,4.400,ACTIVE,214.87,355.28,59.959,1462627804,"201051344000955","219011344069620",30.04,22.50,0,332.73,384.13,133.8,127.3,0.628,402440.8,402440.8,34301,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627813,478433.00
05/07/2016 09:30,2,2.672,ACTIVE,212.38,444.24,59.986,1462627804,"274151322000094","219011344069620",40.71,28.30,0,406.37,462.28,110.6,104.9,0.429,540246.3,540246.3,24215,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627814,478434.00
05/07/2016 09:30,2,4.314,ACTIVE,217.13,358.28,59.970,1462627804,"201051344000579","219011344069620",30.24,23.80,0,338.74,387.14,132.1,125.6,0.623,403044.6,403044.6,9907,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627815,478435.00
05/07/2016 09:30,2,4.348,ACTIVE,214.87,355.28,59.975,1462627804,"201051344000890","219011344069620",29.92,24.50,0,333.63,386.83,131.9,125.4,0.601,399609.3,399609.3,34321,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627816,478436.00
05/07/2016 09:30,2,4.326,ACTIVE,215.32,357.08,59.965,1462627804,"201051344000438","219011344069620",30.22,22.50,0,337.54,387.74,132.5,125.9,0.623,401741.1,401741.1,34329,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627817,478437.00
05/07/2016 09:30,2,4.322,ACTIVE,215.09,354.97,59.959,1462627804,"201051344000417","219011344069620",29.42,24.00,0,334.24,386.23,128.8,122.3,0.614,394607.0,394607.0,34483,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627817,478438.00
05/07/2016 09:30,2,3.961,ACTIVE,212.38,346.56,59.959,1462627804,"274151322000083","219011344069620",29.84,27.30,0,332.43,371.21,119.6,113.5,0.473,665330.1,665330.1,23306,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627818,478439.00
05/07/2016 09:30,2,4.352,ACTIVE,213.06,357.98,59.959,1462627804,"274151322000076","219011344069620",30.32,27.30,0,333.63,374.21,133.7,127.1,0.535,708106.0,708106.0,23304,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627819,478440.00
05/07/2016 09:30,2,4.406,ACTIVE,216.22,358.58,59.965,1462627804,"201051344000868","219011344069620",29.38,23.30,0,339.04,388.34,131.1,124.6,0.583,388382.1,388382.1,29558,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627820,478441.00
05/07/2016 09:30,2,4.240,ACTIVE,212.16,361.89,59.922,1462627804,"274151322000095","219011344069620",30.24,27.50,0,333.03,373.31,129.7,123.3,0.486,700919.7,700919.7,23207,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627821,478442.00
05/07/2016 09:30,2,4.410,ACTIVE,217.13,359.78,59.954,1462627804,"201051344000988","219011344069620",29.40,24.30,0,337.24,387.74,131.3,124.8,0.610,385682.6,385682.6,29853,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627822,478443.00
05/07/2016 09:30,2,4.338,ACTIVE,215.54,356.48,59.991,1462627804,"201051344001025","219011344069620",29.72,24.30,0,333.93,386.83,130.5,124.1,0.597,399413.4,399413.4,34369,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627823,478444.00
05/07/2016 09:30,2,4.357,ACTIVE,217.13,358.58,59.975,1462627804,"201051344000458","219011344069620",29.30,24.50,0,339.04,386.83,129.4,123.0,0.636,396371.9,396371.9,29775,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627824,478445.00
05/07/2016 09:30,2,4.344,ACTIVE,217.80,360.69,59.959,1462627804,"201051344000853","219011344069620",29.60,23.50,0,340.55,388.04,130.2,123.7,0.614,394859.2,394859.2,29373,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627825,478446.00
05/07/2016 09:30,2,4.318,ACTIVE,215.09,356.18,59.965,1462627804,"201051344000685","219011344069620",29.96,21.50,0,334.54,387.44,131.0,124.5,0.636,401247.8,401247.8,34206,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627826,478447.00
05/07/2016 09:30,2,4.287,ACTIVE,215.77,355.88,59.965,1462627804,"201051344000917","219011344069620",29.78,22.80,0,334.54,386.83,129.3,122.9,0.605,398184.8,398184.8,34203,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627827,478448.00
05/07/2016 09:30,2,4.238,ACTIVE,215.09,354.97,59.949,1462627804,"201051344001145","219011344069620",30.04,21.80,0,334.24,386.83,129.0,122.6,0.605,403375.7,403375.7,34065,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627828,478449.00
05/07/2016 09:30,2,4.342,ACTIVE,216.00,357.38,59.965,1462627804,"201051344000651","219011344069620",29.78,22.80,0,338.44,387.44,131.1,124.6,0.601,395501.7,395501.7,34425,0,0,0,L,1122011218,0,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627829,478450.00
05/07/2016 09:30,2,4.061,ACTIVE,212.16,360.69,59.933,1462627804,"274151322000088","219011344069620",28.77,25.30,0,332.73,370.90,118.3,112.2,0.446,643706.8,643706.8,22979,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627830,478451.00
05/07/2016 09:30,2,2.754,ACTIVE,213.29,425.91,59.959,1462627804,"274151322000068","219011344069620",39.82,29.00,0,413.29,462.88,110.9,105.1,0.424,539962.7,539962.7,24422,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627831,478452.00
05/07/2016 09:30,2,4.326,ACTIVE,215.54,355.58,60.002,1462627804,"201051344001135","219011344069620",29.52,21.80,0,334.54,386.53,129.4,122.9,0.583,391697.8,391697.8,34375,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627832,478453.00
05/07/2016 09:30,2,4.416,ACTIVE,215.77,357.08,59.965,1462627804,"201051344000594","219011344069620",29.78,23.80,0,338.44,388.64,133.1,126.6,0.610,399833.0,399833.0,29817,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627833,478454.00
05/07/2016 09:30,2,4.416,ACTIVE,216.00,355.88,59.959,1462627804,"201051344001203","219011344069620",29.70,24.50,0,337.24,387.74,132.9,126.4,0.623,398465.1,398465.1,34384,0,0,0,L,1122011218,0,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627833,478455.00
05/07/2016 09:30,2,4.080,ACTIVE,212.38,356.48,59.954,1462627804,"274151322000054","219011344069620",28.77,26.80,0,332.73,370.90,118.8,112.8,0.468,657709.7,657709.7,23009,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627834,478456.00
05/07/2016 09:30,2,4.389,ACTIVE,216.45,357.38,59.959,1462627804,"201051344000867","219011344069620",29.52,25.50,0,338.74,387.14,131.2,124.7,0.605,387670.2,387670.2,29818,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627835,478457.00
05/07/2016 09:30,2,4.383,ACTIVE,215.77,357.38,59.965,1462627804,"201051344001093","219011344069620",30.26,24.30,0,336.34,388.94,134.3,127.7,0.614,397185.1,397185.1,34254,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627836,478458.00
05/07/2016 09:30,2,4.354,ACTIVE,216.67,357.98,59.965,1462627804,"201051344000900","219011344069620",29.98,23.00,0,338.74,388.04,132.2,125.7,0.619,403146.3,403146.3,29201,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627837,478459.00
05/07/2016 09:30,2,4.330,ACTIVE,216.67,358.88,59.970,1462627804,"201051344000648","219011344069620",29.60,23.50,0,338.44,387.44,129.8,123.4,0.597,395477.0,395477.0,29503,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627838,478460.00
05/07/2016 09:30,2,4.344,ACTIVE,216.90,358.58,59.933,1462627804,"201051344000569","219011344069620",29.52,23.00,0,330.93,394.95,129.9,123.5,0.605,404363.7,404363.7,29140,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627839,478461.00
05/07/2016 09:30,2,4.314,ACTIVE,217.13,358.58,59.970,1462627804,"201051344000983","219011344069620",29.72,23.80,0,338.44,387.14,129.9,123.5,0.610,395990.7,395990.7,29608,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627840,478462.00
05/07/2016 09:30,2,4.355,ACTIVE,217.13,358.88,59.991,1462627804,"201051344001158","219011344069620",29.56,23.50,0,338.74,387.14,130.4,124.0,0.610,390538.7,390538.7,29872,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627841,478463.00
05/07/2016 09:30,2,4.344,ACTIVE,217.13,359.18,59.954,1462627804,"201051344000576","219011344069620",29.56,23.50,0,338.74,387.44,130.0,123.6,0.601,397418.5,397418.5,29283,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627842,478464.00
05/07/2016 09:30,2,4.012,ACTIVE,212.61,356.48,59.965,1462627804,"274151322000087","219011344069620",28.67,30.30,0,332.43,369.40,116.5,110.5,0.438,631595.9,631595.9,23088,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462627843,478465.00
05/07/2016 09:45,2,5.055,ACTIVE,218.03,361.29,59.928,1462628703,"201051344000645","219011344069620",28.90,26.30,0,321.91,397.05,147.9,140.8,0.663,397092.5,397092.5,29423,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628704,478466.00
05/07/2016 09:45,2,4.643,ACTIVE,213.74,359.18,59.938,1462628703,"274151322000085","219011344069620",28.29,28.00,0,331.53,379.32,133.0,126.4,0.517,660056.5,660056.5,23020,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628705,478467.00
05/07/2016 09:45,2,4.965,ACTIVE,217.13,361.59,59.938,1462628703,"201051344000633","219011344069620",29.46,25.80,0,323.41,394.05,148.2,141.1,0.703,388030.7,388030.7,29892,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628706,478468.00
05/07/2016 09:45,2,4.986,ACTIVE,218.03,362.19,59.965,1462628703,"201051344000469","219011344069620",29.48,23.80,0,317.70,397.66,148.9,141.8,0.698,389377.1,389377.1,29834,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628707,478469.00
05/07/2016 09:45,2,4.881,ACTIVE,215.54,358.28,59.986,1462628703,"201051344000646","219011344069620",29.64,24.30,0,317.70,398.56,146.4,139.4,0.689,393295.8,393295.8,34393,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628708,478470.00
05/07/2016 09:45,2,4.703,ACTIVE,213.74,362.79,59.938,1462628703,"274151322000052","219011344069620",29.64,28.50,0,330.03,378.72,141.1,134.2,0.552,671354.3,671354.3,23240,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628709,478471.00
05/07/2016 09:45,2,4.824,ACTIVE,216.67,357.68,59.944,1462628703,"201051344000585","219011344069620",29.76,25.80,0,321.31,392.25,145.4,138.4,0.689,399585.8,399585.8,34397,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628710,478472.00
05/07/2016 09:45,2,4.869,ACTIVE,215.54,357.68,59.938,1462628703,"201051344001230","219011344069620",30.14,25.50,0,319.81,393.75,148.7,141.6,0.689,397008.6,397008.6,34191,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628711,478473.00
05/07/2016 09:45,2,4.887,ACTIVE,216.90,358.88,59.938,1462628703,"201051344000582","219011344069620",29.40,23.80,0,318.61,394.05,145.6,138.6,0.658,390559.6,390559.6,34364,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628712,478474.00
05/07/2016 09:45,2,4.963,ACTIVE,215.77,358.58,59.933,1462628703,"201051344000955","219011344069620",30.06,23.50,0,314.40,409.98,151.1,143.9,0.716,402472.6,402472.6,34302,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628713,478475.00
05/07/2016 09:45,2,3.127,ACTIVE,213.74,440.94,59.944,1462628703,"274151322000094","219011344069620",40.14,29.50,0,336.04,458.37,127.7,121.3,0.504,540272.8,540272.8,24216,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628714,478476.00
05/07/2016 09:45,2,4.943,ACTIVE,218.03,360.99,59.959,1462628703,"201051344000579","219011344069620",29.80,25.50,0,325.22,395.85,149.1,142.0,0.698,403076.0,403076.0,9908,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628715,478477.00
05/07/2016 09:45,2,4.945,ACTIVE,215.77,357.08,59.938,1462628703,"201051344000890","219011344069620",29.82,25.50,0,320.11,394.35,149.4,142.3,0.676,399640.7,399640.7,34322,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628716,478478.00
05/07/2016 09:45,2,4.908,ACTIVE,216.45,360.08,59.949,1462628703,"201051344000438","219011344069620",30.22,23.80,0,319.21,394.35,150.2,143.0,0.689,401772.7,401772.7,34330,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628716,478479.00
05/07/2016 09:45,2,4.838,ACTIVE,216.00,357.68,59.954,1462628703,"201051344000417","219011344069620",29.84,25.80,0,318.61,406.07,146.2,139.2,0.694,394637.7,394637.7,34484,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628717,478480.00
05/07/2016 09:45,2,4.594,ACTIVE,213.51,361.29,59.944,1462628703,"274151322000083","219011344069620",29.48,29.00,0,329.13,379.62,137.0,130.3,0.544,665358.8,665358.8,23307,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628718,478481.00
05/07/2016 09:45,2,4.951,ACTIVE,214.41,354.37,59.954,1462628703,"274151322000076","219011344069620",30.34,29.00,0,331.83,384.13,152.1,144.8,0.601,708138.0,708138.0,23305,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628719,478482.00
05/07/2016 09:45,2,4.980,ACTIVE,216.90,357.98,59.954,1462628703,"201051344000868","219011344069620",29.42,24.80,0,318.91,394.35,148.2,141.2,0.676,388413.5,388413.5,29559,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628720,478483.00
05/07/2016 09:45,2,4.838,ACTIVE,213.29,357.68,59.949,1462628703,"274151322000095","219011344069620",30.20,30.00,0,330.93,379.62,148.0,140.9,0.561,700950.8,700950.8,23208,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628721,478484.00
05/07/2016 09:45,2,5.045,ACTIVE,217.80,362.49,59.944,1462628703,"201051344000988","219011344069620",29.00,25.80,0,320.71,396.15,148.2,141.1,0.694,385713.9,385713.9,29854,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628722,478485.00
05/07/2016 09:45,2,4.963,ACTIVE,216.45,357.68,59.954,1462628703,"201051344001025","219011344069620",29.42,26.80,0,320.11,393.75,147.8,140.7,0.685,399444.5,399444.5,34370,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628723,478486.00
05/07/2016 09:45,2,4.881,ACTIVE,217.80,361.59,59.965,1462628703,"201051344000458","219011344069620",29.54,26.30,0,321.61,398.26,146.1,139.1,0.698,396402.8,396402.8,29776,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628724,478487.00
05/07/2016 09:45,2,4.873,ACTIVE,218.26,361.59,59.954,1462628703,"201051344000853","219011344069620",29.82,24.50,0,322.51,397.66,147.3,140.2,0.689,394890.3,394890.3,29374,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628725,478488.00
05/07/2016 09:45,2,4.896,ACTIVE,215.77,360.08,59.938,1462628703,"201051344000685","219011344069620",30.02,23.30,0,317.40,394.05,148.8,141.7,0.729,401279.0,401279.0,34207,0,0,0,L,1122011218,0,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628726,478489.00
05/07/2016 09:45,2,4.861,ACTIVE,216.45,359.18,59.959,1462628703,"201051344000917","219011344069620",29.88,24.50,0,318.91,393.45,147.2,140.1,0.667,398215.6,398215.6,34204,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628726,478490.00
05/07/2016 09:45,2,4.838,ACTIVE,215.77,358.58,59.970,1462628703,"201051344001145","219011344069620",30.00,23.30,0,320.41,393.15,146.9,139.9,0.681,403406.5,403406.5,34066,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628727,478491.00
05/07/2016 09:45,2,4.963,ACTIVE,216.67,361.29,59.959,1462628703,"201051344000651","219011344069620",29.50,24.50,0,320.11,394.65,148.4,141.3,0.681,395532.9,395532.9,34426,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628728,478492.00
05/07/2016 09:45,2,4.641,ACTIVE,213.29,348.66,59.949,1462628703,"274151322000088","219011344069620",28.55,27.50,0,331.23,379.02,134.2,127.6,0.499,643735.0,643735.0,22980,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628729,478493.00
05/07/2016 09:45,2,3.145,ACTIVE,214.64,437.63,59.959,1462628703,"274151322000068","219011344069620",39.90,29.80,0,336.94,465.58,127.2,120.8,0.477,539989.2,539989.2,24423,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628730,478494.00
05/07/2016 09:45,2,4.879,ACTIVE,216.22,358.88,59.959,1462628703,"201051344001135","219011344069620",29.70,24.00,0,320.11,393.15,146.7,139.7,0.689,391728.7,391728.7,34376,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628731,478495.00
05/07/2016 09:45,2,5.010,ACTIVE,216.45,360.69,59.965,1462628703,"201051344000594","219011344069620",29.54,25.80,0,320.11,394.95,149.8,142.7,0.681,399864.6,399864.6,29818,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628732,478496.00
05/07/2016 09:45,2,5.031,ACTIVE,216.67,357.68,59.991,1462628703,"201051344001203","219011344069620",29.46,26.50,0,321.01,395.25,150.2,143.0,0.703,398496.8,398496.8,34385,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628733,478497.00
05/07/2016 09:45,2,4.662,ACTIVE,213.51,359.18,59.959,1462628703,"274151322000054","219011344069620",28.53,28.30,0,330.63,379.62,134.5,127.9,0.513,657738.1,657738.1,23010,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628734,478498.00
05/07/2016 09:45,2,4.979,ACTIVE,217.13,360.69,59.954,1462628703,"201051344000867","219011344069620",29.36,26.80,0,321.91,394.95,148.0,141.0,0.654,387701.5,387701.5,29819,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628735,478499.00
05/07/2016 09:45,2,4.990,ACTIVE,216.67,360.69,59.944,1462628703,"201051344001093","219011344069620",30.00,26.00,0,320.71,394.65,151.6,144.4,0.694,397217.1,397217.1,34255,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628736,478500.00
05/07/2016 09:45,2,4.947,ACTIVE,217.58,362.79,59.965,1462628703,"201051344000900","219011344069620",29.82,24.30,0,322.51,396.45,149.4,142.3,0.689,403177.9,403177.9,29202,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628737,478501.00
05/07/2016 09:45,2,4.945,ALERT,217.58,360.08,59.986,1462628703,"201051344000648","219011344069620",29.16,24.50,0,304.18,408.48,146.0,139.0,0.672,395507.8,395507.8,29504,0,0,0,L,1122011218,0,123.36,124.27,0002,21,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628738,478502.00
05/07/2016 09:45,2,4.859,ACTIVE,217.80,361.89,59.954,1462628703,"201051344000569","219011344069620",29.86,24.00,0,322.81,396.15,146.8,139.8,0.685,404394.9,404394.9,29141,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628739,478503.00
05/07/2016 09:45,2,4.918,ACTIVE,218.03,359.78,59.949,1462628703,"201051344000983","219011344069620",29.48,25.30,0,322.21,396.15,146.8,139.8,0.694,396021.9,396021.9,29609,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628740,478504.00
05/07/2016 09:45,2,4.994,ACTIVE,218.03,361.29,59.928,1462628703,"201051344001158","219011344069620",29.06,25.00,0,321.01,395.55,147.1,140.1,0.694,390569.8,390569.8,29873,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628741,478505.00
05/07/2016 09:45,2,4.898,ACTIVE,218.03,362.49,59.944,1462628703,"201051344000576","219011344069620",29.58,25.30,0,321.91,395.85,146.8,139.7,0.681,397449.7,397449.7,29284,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628742,478506.00
05/07/2016 09:45,2,4.500,ACTIVE,213.74,349.56,59.959,1462628703,"274151322000087","219011344069620",28.94,32.60,0,329.13,378.72,131.9,125.4,0.491,631623.7,631623.7,23089,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462628743,478507.00
05/07/2016 10:00,2,5.537,ALERT,218.26,363.09,59.981,1462629603,"201051344000645","219011344069620",29.42,27.30,0,306.58,403.67,165.1,157.4,0.751,397129.0,397129.0,29424,0,0,0,L,1122011218,0,124.27,124.27,0002,22,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629605,478508.00
05/07/2016 10:00,2,5.166,ACTIVE,213.96,363.69,60.012,1462629603,"274151322000085","219011344069620",27.89,30.30,0,334.24,378.12,145.9,138.9,0.561,660089.3,660089.3,23021,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629606,478509.00
05/07/2016 10:00,2,5.574,ACTIVE,217.58,363.99,60.018,1462629603,"201051344000633","219011344069620",29.04,28.00,0,334.54,401.26,164.0,156.3,0.778,388067.4,388067.4,29893,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629607,478510.00
05/07/2016 10:00,2,5.596,ACTIVE,218.48,363.99,59.981,1462629603,"201051344000469","219011344069620",29.38,24.50,0,337.84,400.96,166.5,158.7,0.782,389414.0,389414.0,29835,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629608,478511.00
05/07/2016 10:00,2,5.475,ACTIVE,215.77,359.48,59.986,1462629603,"201051344000646","219011344069620",29.02,26.00,0,337.54,397.35,160.9,153.4,0.760,393332.1,393332.1,34394,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629609,478512.00
05/07/2016 10:00,2,5.275,ACTIVE,213.51,352.57,59.959,1462629603,"274151322000052","219011344069620",29.00,31.00,0,333.93,380.22,154.8,147.5,0.601,671389.2,671389.2,23241,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629610,478513.00
05/07/2016 10:00,2,5.475,ACTIVE,216.90,360.99,59.991,1462629603,"201051344000585","219011344069620",29.04,28.00,0,337.24,396.15,161.0,153.5,0.751,399622.0,399622.0,34398,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629611,478514.00
05/07/2016 10:00,2,5.514,ACTIVE,215.54,359.48,60.012,1462629603,"201051344001230","219011344069620",29.30,27.50,0,337.54,397.66,163.5,155.9,0.765,397045.3,397045.3,34192,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629612,478515.00
05/07/2016 10:00,2,5.445,ACTIVE,216.90,359.78,59.991,1462629603,"201051344000582","219011344069620",29.14,25.80,0,338.14,397.35,160.8,153.3,0.747,390595.7,390595.7,34365,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629613,478516.00
05/07/2016 10:00,2,5.602,ACTIVE,215.77,359.18,59.996,1462629603,"201051344000955","219011344069620",29.12,26.30,0,338.44,397.96,165.2,157.5,0.782,402510.0,402510.0,34303,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629614,478517.00
05/07/2016 10:00,2,3.541,ACTIVE,213.51,419.90,59.981,1462629603,"274151322000094","219011344069620",39.36,32.60,0,402.77,460.47,139.8,133.1,0.544,540304.3,540304.3,24217,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629614,478518.00
05/07/2016 10:00,2,5.570,ACTIVE,218.26,363.69,59.996,1462629603,"201051344000579","219011344069620",29.22,27.30,0,324.32,410.88,164.9,157.2,0.778,403113.0,403113.0,9909,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629615,478519.00
05/07/2016 10:00,2,5.586,ACTIVE,215.54,360.69,60.002,1462629603,"201051344000890","219011344069620",29.00,28.30,0,338.44,397.96,164.1,156.5,0.742,399677.6,399677.6,34323,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629616,478520.00
05/07/2016 10:00,2,5.553,ACTIVE,216.22,360.99,59.991,1462629603,"201051344000438","219011344069620",29.24,26.00,0,337.84,397.96,164.5,156.9,0.769,401809.9,401809.9,34331,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629617,478521.00
05/07/2016 10:00,2,5.451,ACTIVE,216.00,360.69,59.986,1462629603,"201051344000417","219011344069620",29.08,27.80,0,336.94,396.75,160.6,153.1,0.765,394673.9,394673.9,34485,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629618,478522.00
05/07/2016 10:00,2,5.146,ACTIVE,213.29,346.86,59.991,1462629603,"274151322000083","219011344069620",29.06,31.80,0,333.33,379.02,151.5,144.3,0.597,665392.8,665392.8,23308,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629619,478523.00
05/07/2016 10:00,2,5.582,ACTIVE,214.19,357.68,59.986,1462629603,"274151322000076","219011344069620",29.54,32.20,0,338.44,383.83,167.1,159.3,0.663,708175.7,708175.7,23306,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629620,478524.00
05/07/2016 10:00,2,5.600,ACTIVE,217.13,360.08,59.996,1462629603,"201051344000868","219011344069620",29.40,25.00,0,337.54,397.96,166.7,159.0,0.760,388450.4,388450.4,29560,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629621,478525.00
05/07/2016 10:00,2,5.477,ACTIVE,213.29,351.37,59.986,1462629603,"274151322000095","219011344069620",29.38,32.80,0,333.03,381.42,163.1,155.4,0.619,700987.4,700987.4,23209,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629622,478526.00
05/07/2016 10:00,2,5.617,ACTIVE,218.48,365.49,59.986,1462629603,"201051344000988","219011344069620",29.20,27.50,0,338.14,402.46,166.2,158.4,0.782,385750.8,385750.8,29855,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629623,478527.00
05/07/2016 10:00,2,5.574,ACTIVE,216.45,359.18,59.991,1462629603,"201051344001025","219011344069620",29.08,28.50,0,338.74,397.96,164.2,156.5,0.751,399481.3,399481.3,34371,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629624,478528.00
05/07/2016 10:00,2,5.551,ACTIVE,218.26,362.19,60.028,1462629603,"201051344000458","219011344069620",29.26,27.50,0,339.34,398.26,164.5,156.9,0.782,396439.2,396439.2,29777,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629624,478529.00
05/07/2016 10:00,2,5.518,ALERT,218.93,364.29,59.996,1462629603,"201051344000853","219011344069620",29.82,25.00,0,307.18,410.58,166.5,158.8,0.782,394926.9,394926.9,29375,0,0,0,L,1122011218,0,124.72,124.49,0002,24,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629626,478530.00
05/07/2016 10:00,2,5.465,ACTIVE,215.77,360.69,59.981,1462629603,"201051344000685","219011344069620",29.60,24.80,0,338.44,397.66,163.6,156.0,0.787,401315.9,401315.9,34208,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629627,478531.00
05/07/2016 10:00,2,5.486,ACTIVE,216.67,360.99,59.996,1462629603,"201051344000917","219011344069620",29.28,26.50,0,337.54,396.75,162.7,155.1,0.760,398252.1,398252.1,34205,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629628,478532.00
05/07/2016 10:00,2,5.350,ACTIVE,215.77,359.18,59.991,1462629603,"201051344001145","219011344069620",29.82,24.30,0,338.74,396.75,161.4,153.9,0.756,403443.0,403443.0,34067,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629629,478533.00
05/07/2016 10:00,2,5.545,ACTIVE,216.90,361.89,59.959,1462629603,"201051344000651","219011344069620",29.22,26.30,0,337.84,396.45,164.1,156.4,0.751,395569.8,395569.8,34427,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629630,478534.00
05/07/2016 10:00,2,5.250,ACTIVE,213.51,356.48,60.028,1462629603,"274151322000088","219011344069620",27.87,30.30,0,334.24,378.12,148.1,141.0,0.561,643768.3,643768.3,22981,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629631,478535.00
05/07/2016 10:00,2,3.578,ACTIVE,214.41,423.20,59.996,1462629603,"274151322000068","219011344069620",39.04,32.60,0,405.47,466.79,140.7,133.8,0.539,540020.7,540020.7,24424,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629632,478536.00
05/07/2016 10:00,2,5.506,ACTIVE,216.45,358.88,60.002,1462629603,"201051344001135","219011344069620",29.04,26.00,0,338.44,397.05,161.9,154.4,0.765,391765.2,391765.2,34377,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629633,478537.00
05/07/2016 10:00,2,5.572,ACTIVE,216.67,361.59,59.981,1462629603,"201051344000594","219011344069620",29.46,28.50,0,332.13,403.97,166.2,158.5,0.738,399902.0,399902.0,29819,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629634,478538.00
05/07/2016 10:00,2,5.562,ACTIVE,216.67,361.29,59.991,1462629603,"201051344001203","219011344069620",29.56,28.50,0,338.74,397.96,166.5,158.8,0.765,398534.1,398534.1,34386,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629634,478539.00
05/07/2016 10:00,2,5.271,ACTIVE,213.74,363.69,59.986,1462629603,"274151322000054","219011344069620",27.87,31.80,0,333.63,379.32,148.8,141.7,0.570,657771.5,657771.5,23011,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629635,478540.00
05/07/2016 10:00,2,5.604,ACTIVE,217.58,362.79,59.996,1462629603,"201051344000867","219011344069620",29.22,28.50,0,337.84,397.35,165.9,158.2,0.782,387738.4,387738.4,29820,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629637,478541.00
05/07/2016 10:00,2,5.617,ACTIVE,216.67,361.29,59.996,1462629603,"201051344001093","219011344069620",29.48,27.50,0,337.24,397.96,167.7,159.9,0.778,397254.7,397254.7,34256,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629638,478542.00
05/07/2016 10:00,2,5.613,ACTIVE,218.03,363.69,59.975,1462629603,"201051344000900","219011344069620",29.76,24.00,0,337.84,399.46,169.2,161.4,0.773,403215.3,403215.3,29203,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629638,478543.00
05/07/2016 10:00,2,5.551,ACTIVE,218.03,363.69,59.991,1462629603,"201051344000648","219011344069620",29.18,26.00,0,327.32,404.27,164.1,156.4,0.756,395544.3,395544.3,29506,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629639,478544.00
05/07/2016 10:00,2,5.531,ALERT,217.80,363.09,59.986,1462629603,"201051344000569","219011344069620",29.76,25.80,0,296.06,421.10,166.7,159.0,0.778,404431.3,404431.3,29142,0,0,0,L,1122011218,0,123.36,124.04,0002,21,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629641,478545.00
05/07/2016 10:00,2,5.523,ACTIVE,218.26,362.19,60.007,1462629603,"201051344000983","219011344069620",29.66,26.30,0,337.54,398.86,165.9,158.2,0.782,396058.6,396058.6,29610,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629642,478546.00
05/07/2016 10:00,2,5.639,ACTIVE,218.48,362.79,59.986,1462629603,"201051344001158","219011344069620",28.67,26.30,0,338.44,400.96,163.7,156.1,0.769,390606.5,390606.5,29874,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629643,478547.00
05/07/2016 10:00,2,5.559,ACTIVE,218.26,363.09,59.991,1462629603,"201051344000576","219011344069620",29.48,25.50,0,318.30,434.93,165.8,158.1,0.769,397486.4,397486.4,29285,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629644,478548.00
05/07/2016 10:00,2,5.143,ACTIVE,213.51,366.10,59.991,1462629603,"274151322000087","219011344069620",28.05,36.00,0,335.44,378.12,146.1,139.1,0.535,631656.5,631656.5,23090,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462629645,478549.00
05/07/2016 10:15,2,5.975,ACTIVE,218.26,362.79,59.970,1462630503,"201051344000645","219011344069620",28.92,27.50,0,339.65,406.67,174.9,166.9,0.791,397169.8,397169.8,29426,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630504,478550.00
05/07/2016 10:15,2,5.598,ACTIVE,213.51,363.69,59.959,1462630503,"274151322000085","219011344069620",27.06,33.50,0,335.44,380.82,153.2,145.9,0.597,660125.0,660125.0,23022,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630505,478551.00
05/07/2016 10:15,2,5.947,ACTIVE,217.35,363.09,59.949,1462630503,"201051344000633","219011344069620",28.88,29.80,0,336.94,402.46,173.9,165.9,0.826,388107.7,388107.7,29894,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630506,478552.00
05/07/2016 10:15,2,6.000,ACTIVE,218.71,364.59,59.959,1462630503,"201051344000469","219011344069620",28.96,25.00,0,338.14,407.87,175.9,167.8,0.831,389455.0,389455.0,29836,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630507,478553.00
05/07/2016 10:15,2,5.887,ACTIVE,216.22,359.78,59.928,1462630503,"201051344000646","219011344069620",28.47,29.80,0,337.84,400.96,169.6,161.8,0.809,393371.4,393371.4,34395,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630508,478554.00
05/07/2016 10:15,2,5.639,ACTIVE,213.51,368.80,59.965,1462630503,"274151322000052","219011344069620",28.59,35.20,0,334.24,383.23,163.0,155.4,0.645,671427.0,671427.0,23242,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630509,478555.00
05/07/2016 10:15,2,5.832,ACTIVE,217.35,361.89,59.965,1462630503,"201051344000585","219011344069620",28.84,30.50,0,336.64,399.16,170.4,162.5,0.795,399661.4,399661.4,34399,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630510,478556.00
05/07/2016 10:15,2,5.881,ACTIVE,216.00,360.69,59.981,1462630503,"201051344001230","219011344069620",28.98,30.80,0,324.62,414.49,172.6,164.7,0.800,397085.3,397085.3,34193,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630510,478557.00
05/07/2016 10:15,2,5.893,ACTIVE,217.35,361.59,59.965,1462630503,"201051344000582","219011344069620",28.53,27.80,0,336.04,401.26,170.3,162.5,0.778,390635.0,390635.0,34366,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630511,478558.00
05/07/2016 10:15,2,5.959,ACTIVE,216.22,360.08,59.954,1462630503,"201051344000955","219011344069620",28.77,28.50,0,334.84,406.37,173.6,165.6,0.822,402550.2,402550.2,34304,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630512,478559.00
