ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 10:15,2,3.828,ACTIVE,213.51,422.00,59.965,1462630503,"274151322000094","219011344069620",38.66,35.60,0,399.76,455.06,149.6,142.5,0.588,540338.7,540338.7,24218,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630513,478560.00
05/07/2016 10:15,2,5.924,ACTIVE,218.48,364.89,59.954,1462630503,"201051344000579","219011344069620",29.02,29.30,0,339.65,406.67,173.9,165.9,0.818,403153.4,403153.4,9910,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630514,478561.00
05/07/2016 10:15,2,5.943,ACTIVE,216.00,359.18,59.996,1462630503,"201051344000890","219011344069620",28.71,32.00,0,317.10,406.67,172.7,164.8,0.787,399717.6,399717.6,34324,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630515,478562.00
05/07/2016 10:15,2,5.922,ACTIVE,216.67,362.79,59.949,1462630503,"201051344000438","219011344069620",28.88,28.30,0,333.03,404.27,173.3,165.3,0.826,401849.9,401849.9,34332,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630516,478563.00
05/07/2016 10:15,2,5.877,ALERT,216.22,360.69,59.954,1462630503,"201051344000417","219011344069620",28.45,31.50,0,305.08,400.36,169.2,161.4,0.809,394712.9,394712.9,34486,0,0,0,L,1122011218,0,123.59,122.91,0002,28,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630518,478564.00
05/07/2016 10:15,2,5.561,ACTIVE,213.29,348.66,59.991,1462630503,"274151322000083","219011344069620",28.49,35.80,0,332.73,382.03,160.4,152.9,0.632,665429.9,665429.9,23309,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630519,478565.00
05/07/2016 10:15,2,6.010,ACTIVE,214.19,357.98,59.949,1462630503,"274151322000076","219011344069620",28.80,35.40,0,337.84,389.24,175.3,167.3,0.694,708216.4,708216.4,23307,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630519,478566.00
05/07/2016 10:15,2,6.025,ACTIVE,217.35,362.49,59.959,1462630503,"201051344000868","219011344069620",28.77,26.00,0,336.64,402.77,175.6,167.5,0.804,388491.4,388491.4,29561,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630520,478567.00
05/07/2016 10:15,2,5.920,ACTIVE,213.29,366.10,59.959,1462630503,"274151322000095","219011344069620",28.61,36.30,0,331.83,385.33,171.3,163.4,0.650,701027.4,701027.4,23210,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630521,478568.00
05/07/2016 10:15,2,6.053,ACTIVE,218.26,365.80,59.959,1462630503,"201051344000988","219011344069620",28.47,27.80,0,339.04,407.87,174.5,166.5,0.809,385791.6,385791.6,29856,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630522,478569.00
05/07/2016 10:15,2,5.924,ACTIVE,216.90,360.99,59.970,1462630503,"201051344001025","219011344069620",28.86,31.50,0,337.84,401.26,173.2,165.2,0.782,399521.5,399521.5,34372,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630523,478570.00
05/07/2016 10:15,2,5.867,ACTIVE,218.26,363.39,59.959,1462630503,"201051344000458","219011344069620",29.16,28.00,0,339.04,406.07,173.3,165.4,0.831,396479.6,396479.6,29778,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630524,478571.00
05/07/2016 10:15,2,5.971,ACTIVE,218.93,365.80,59.970,1462630503,"201051344000853","219011344069620",29.06,25.50,0,339.95,408.18,175.7,167.6,0.826,394967.9,394967.9,29377,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630525,478572.00
05/07/2016 10:15,2,5.859,ACTIVE,215.77,361.89,59.959,1462630503,"201051344000685","219011344069620",29.04,27.50,0,338.14,401.26,172.3,164.4,0.835,401355.8,401355.8,34209,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630526,478573.00
05/07/2016 10:15,2,5.838,ACTIVE,217.13,362.79,59.959,1462630503,"201051344000917","219011344069620",29.00,27.50,0,330.63,412.38,171.4,163.5,0.800,398291.8,398291.8,34206,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630527,478574.00
05/07/2016 10:15,2,5.854,ACTIVE,216.22,360.99,59.959,1462630503,"201051344001145","219011344069620",28.84,27.00,0,338.14,400.66,170.8,162.9,0.800,403482.5,403482.5,34068,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630528,478575.00
05/07/2016 10:15,2,5.977,ACTIVE,217.35,362.19,59.965,1462630503,"201051344000651","219011344069620",28.53,28.30,0,337.24,400.96,172.6,164.7,0.787,395609.8,395609.8,34428,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630529,478576.00
05/07/2016 10:15,2,5.576,ACTIVE,213.29,354.67,59.970,1462630503,"274151322000088","219011344069620",27.45,33.30,0,332.73,381.42,155.0,147.7,0.583,643804.4,643804.4,22982,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630530,478577.00
05/07/2016 10:15,2,3.727,ACTIVE,214.19,437.33,59.965,1462630503,"274151322000068","219011344069620",39.46,35.00,0,397.05,461.08,147.9,140.9,0.566,540055.1,540055.1,24425,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630531,478578.00
05/07/2016 10:15,2,5.887,ACTIVE,216.67,362.49,59.970,1462630503,"201051344001135","219011344069620",28.61,28.00,0,337.54,400.96,170.6,162.7,0.795,391804.7,391804.7,34378,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630532,478579.00
05/07/2016 10:15,2,6.049,ACTIVE,216.67,363.39,60.002,1462630503,"201051344000594","219011344069620",28.55,30.50,0,336.64,403.07,174.8,166.8,0.809,399942.6,399942.6,29820,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630533,478580.00
05/07/2016 10:15,2,6.055,ACTIVE,217.35,363.99,59.970,1462630503,"201051344001203","219011344069620",28.63,31.50,0,337.24,402.16,175.6,167.5,0.840,398574.8,398574.8,34387,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630533,478581.00
05/07/2016 10:15,2,5.596,ACTIVE,213.51,371.21,59.933,1462630503,"274151322000054","219011344069620",27.55,34.50,0,333.03,382.33,156.2,148.8,0.601,657807.7,657807.7,23012,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630534,478582.00
05/07/2016 10:15,2,5.979,ACTIVE,217.58,362.49,59.970,1462630503,"201051344000867","219011344069620",28.92,29.80,0,336.94,401.56,175.1,167.1,0.809,387779.0,387779.0,29821,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630535,478583.00
05/07/2016 10:15,2,6.004,ACTIVE,216.90,364.29,60.012,1462630503,"201051344001093","219011344069620",29.02,30.00,0,336.64,402.16,176.5,168.4,0.782,397295.7,397295.7,34257,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630536,478584.00
05/07/2016 10:15,2,6.043,ACTIVE,218.03,363.39,59.965,1462630503,"201051344000900","219011344069620",29.16,25.00,0,337.24,406.97,178.5,170.3,0.809,403256.7,403256.7,29204,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630537,478585.00
05/07/2016 10:15,2,5.959,ACTIVE,218.26,363.39,59.970,1462630503,"201051344000648","219011344069620",28.69,26.80,0,339.04,404.27,173.2,165.2,0.795,395584.5,395584.5,29507,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630538,478586.00
05/07/2016 10:15,2,5.994,ACTIVE,218.48,363.39,59.970,1462630503,"201051344000569","219011344069620",28.98,25.80,0,337.24,405.77,176.0,167.9,0.818,404472.2,404472.2,29144,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630539,478587.00
05/07/2016 10:15,2,5.889,ACTIVE,218.48,364.29,59.970,1462630503,"201051344000983","219011344069620",29.36,27.00,0,337.84,406.07,175.1,167.0,0.822,396099.2,396099.2,29611,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630540,478588.00
05/07/2016 10:15,2,6.051,ACTIVE,218.71,364.29,59.996,1462630503,"201051344001158","219011344069620",28.21,28.50,0,338.74,406.37,172.7,164.8,0.809,390646.5,390646.5,29875,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630541,478589.00
05/07/2016 10:15,2,5.996,ACTIVE,218.48,365.19,59.965,1462630503,"201051344000576","219011344069620",28.90,26.00,0,339.34,407.57,175.5,167.5,0.809,397527.1,397527.1,29286,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630542,478590.00
05/07/2016 10:15,2,5.580,ACTIVE,213.51,348.06,59.933,1462630503,"274151322000087","219011344069620",27.25,41.30,0,333.93,381.42,154.0,146.7,0.570,631692.1,631692.1,23091,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462630543,478591.00
05/07/2016 10:30,2,6.305,ACTIVE,218.93,365.80,59.986,1462631403,"201051344000645","219011344069620",28.96,28.30,0,339.95,408.18,184.8,176.5,0.831,397212.3,397212.3,29427,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631404,478592.00
05/07/2016 10:30,2,5.854,ACTIVE,213.96,365.19,59.975,1462631403,"274151322000085","219011344069620",27.02,36.30,0,337.84,383.53,160.1,152.6,0.614,660162.2,660162.2,23023,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631405,478593.00
05/07/2016 10:30,2,6.320,ACTIVE,218.26,365.80,59.991,1462631403,"201051344000633","219011344069620",28.51,32.00,0,337.24,406.67,182.5,174.2,0.862,388149.8,388149.8,29895,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631406,478594.00
05/07/2016 10:30,2,6.283,ACTIVE,219.16,367.90,59.986,1462631403,"201051344000469","219011344069620",29.20,26.00,0,325.52,413.89,185.8,177.4,0.871,389497.5,389497.5,29837,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631407,478595.00
05/07/2016 10:30,2,6.105,ACTIVE,216.22,362.19,59.996,1462631403,"201051344000646","219011344069620",28.82,32.20,0,337.24,403.07,178.3,170.1,0.849,393412.7,393412.7,34396,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631408,478596.00
05/07/2016 10:30,2,5.949,ACTIVE,213.96,348.96,59.986,1462631403,"274151322000052","219011344069620",28.39,37.00,0,334.24,387.44,170.9,163.1,0.663,671466.9,671466.9,23243,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631409,478597.00
05/07/2016 10:30,2,6.115,ACTIVE,217.35,363.09,60.002,1462631403,"201051344000585","219011344069620",28.90,32.40,0,324.62,408.78,179.1,170.9,0.840,399702.7,399702.7,34400,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631410,478598.00
05/07/2016 10:30,2,6.195,ACTIVE,215.77,360.99,59.981,1462631403,"201051344001230","219011344069620",28.80,32.20,0,319.21,418.09,180.8,172.6,0.849,397127.2,397127.2,34194,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631411,478599.00
05/07/2016 10:30,2,6.154,ACTIVE,217.58,363.09,59.954,1462631403,"201051344000582","219011344069620",28.65,29.00,0,325.52,427.11,178.4,170.3,0.818,390676.4,390676.4,34367,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631412,478600.00
05/07/2016 10:30,2,6.299,ACTIVE,216.22,360.38,59.991,1462631403,"201051344000955","219011344069620",28.53,31.00,0,334.84,403.97,182.0,173.8,0.857,402592.6,402592.6,34305,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631413,478601.00
05/07/2016 10:30,2,3.902,ACTIVE,213.51,441.54,59.981,1462631403,"274151322000094","219011344069620",39.56,37.80,0,395.55,456.57,157.0,149.6,0.623,540375.0,540375.0,24219,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631414,478602.00
05/07/2016 10:30,2,6.283,ACTIVE,219.16,365.80,59.991,1462631403,"201051344000579","219011344069620",28.69,32.20,0,327.32,417.49,182.5,174.2,0.871,403195.5,403195.5,9911,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631415,478603.00
05/07/2016 10:30,2,6.328,ACTIVE,216.00,361.29,60.007,1462631403,"201051344000890","219011344069620",28.23,33.50,0,335.44,403.07,180.9,172.7,0.831,399759.6,399759.6,34325,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631416,478604.00
05/07/2016 10:30,2,6.162,ACTIVE,216.67,362.49,59.991,1462631403,"201051344000438","219011344069620",29.02,30.50,0,337.54,406.07,181.2,172.9,0.857,401892.1,401892.1,34333,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631417,478605.00
05/07/2016 10:30,2,6.105,ACTIVE,216.45,360.99,59.991,1462631403,"201051344000417","219011344069620",28.63,33.80,0,337.84,401.86,177.0,168.9,0.844,394754.0,394754.0,34488,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631418,478606.00
05/07/2016 10:30,2,5.879,ACTIVE,213.29,352.27,59.975,1462631403,"274151322000083","219011344069620",28.23,38.40,0,333.33,385.33,168.1,160.3,0.672,665468.9,665468.9,23310,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631418,478607.00
05/07/2016 10:30,2,6.318,ACTIVE,214.64,352.87,59.986,1462631403,"274151322000076","219011344069620",28.75,37.50,0,337.84,391.64,183.9,175.6,0.729,708259.3,708259.3,23308,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631419,478608.00
05/07/2016 10:30,2,6.326,ACTIVE,217.80,364.59,59.981,1462631403,"201051344000868","219011344069620",29.12,26.50,0,336.34,404.57,186.6,178.2,0.849,388534.0,388534.0,29562,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631420,478609.00
05/07/2016 10:30,2,6.139,ACTIVE,213.51,353.17,59.975,1462631403,"274151322000095","219011344069620",28.98,38.60,0,332.13,385.93,180.1,171.9,0.681,701069.3,701069.3,23211,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631421,478610.00
05/07/2016 10:30,2,6.354,ACTIVE,218.93,367.30,59.970,1462631403,"201051344000988","219011344069620",28.75,29.80,0,322.21,412.98,185.0,176.6,0.857,385833.9,385833.9,29857,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631422,478611.00
05/07/2016 10:30,2,6.314,ACTIVE,217.13,361.29,59.986,1462631403,"201051344001025","219011344069620",28.43,34.00,0,337.24,402.77,181.8,173.6,0.826,399563.5,399563.5,34373,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631423,478612.00
05/07/2016 10:30,2,6.240,ACTIVE,218.93,365.19,59.991,1462631403,"201051344000458","219011344069620",29.10,29.00,0,339.65,407.87,183.9,175.6,0.884,396521.7,396521.7,29779,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631424,478613.00
05/07/2016 10:30,2,6.242,ACTIVE,219.61,369.10,59.975,1462631403,"201051344000853","219011344069620",29.50,26.30,0,343.55,409.08,186.4,178.0,0.844,395010.6,395010.6,29378,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631425,478614.00
05/07/2016 10:30,2,6.221,ACTIVE,216.00,360.99,59.954,1462631403,"201051344000685","219011344069620",28.78,29.00,0,338.14,403.37,181.2,173.0,0.888,401397.8,401397.8,34210,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631426,478615.00
05/07/2016 10:30,2,6.164,ACTIVE,217.13,363.69,59.981,1462631403,"201051344000917","219011344069620",28.92,30.00,0,327.02,412.38,180.7,172.5,0.853,398333.6,398333.6,34207,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631427,478616.00
05/07/2016 10:30,2,6.184,ACTIVE,216.22,362.19,59.991,1462631403,"201051344001145","219011344069620",28.73,28.80,0,333.93,403.67,180.0,171.8,0.835,403524.2,403524.2,34069,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631427,478617.00
05/07/2016 10:30,2,6.248,ACTIVE,217.35,362.49,59.986,1462631403,"201051344000651","219011344069620",28.63,30.50,0,331.83,409.68,181.2,173.0,0.822,395651.7,395651.7,34429,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631428,478618.00
05/07/2016 10:30,2,5.916,ACTIVE,213.29,354.97,59.986,1462631403,"274151322000088","219011344069620",27.08,35.80,0,333.93,382.03,162.3,154.7,0.614,643842.0,643842.0,22983,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631429,478619.00
05/07/2016 10:30,2,3.949,ACTIVE,214.64,431.32,59.981,1462631403,"274151322000068","219011344069620",39.24,37.80,0,399.46,457.17,155.9,148.6,0.597,540091.4,540091.4,24426,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631430,478620.00
05/07/2016 10:30,2,6.170,ACTIVE,217.13,363.09,59.986,1462631403,"201051344001135","219011344069620",28.71,30.00,0,337.54,402.46,179.4,171.2,0.822,391846.1,391846.1,34379,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631431,478621.00
05/07/2016 10:30,2,6.322,ACTIVE,217.13,365.80,59.981,1462631403,"201051344000594","219011344069620",28.77,32.80,0,328.52,404.27,184.2,175.9,0.849,399984.9,399984.9,29821,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631432,478622.00
05/07/2016 10:30,2,6.316,ACTIVE,217.35,363.99,59.986,1462631403,"201051344001203","219011344069620",28.86,33.00,0,336.94,403.37,184.6,176.2,0.862,398617.3,398617.3,34388,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631433,478623.00
05/07/2016 10:30,2,5.891,ACTIVE,213.29,362.19,59.975,1462631403,"274151322000054","219011344069620",27.37,37.50,0,336.94,383.53,163.2,155.6,0.619,657845.5,657845.5,23013,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631434,478624.00
05/07/2016 10:30,2,6.256,ACTIVE,217.13,363.09,59.986,1462631403,"201051344000867","219011344069620",29.14,30.30,0,337.24,403.07,184.5,176.1,0.844,387821.3,387821.3,29822,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631435,478625.00
05/07/2016 10:30,2,6.328,ACTIVE,217.13,364.59,59.991,1462631403,"201051344001093","219011344069620",28.84,32.00,0,336.34,403.67,184.8,176.4,0.844,397338.3,397338.3,34258,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631436,478626.00
05/07/2016 10:30,2,6.148,ALERT,218.71,365.19,59.986,1462631403,"201051344000900","219011344069620",30.20,25.00,0,307.48,409.68,188.2,179.7,0.857,403300.0,403300.0,29205,0,0,0,L,1122011218,0,124.49,124.27,0002,21,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631438,478627.00
05/07/2016 10:30,2,6.203,ACTIVE,218.71,366.40,59.986,1462631403,"201051344000648","219011344069620",29.16,28.00,0,338.74,408.18,183.1,174.8,0.840,395626.4,395626.4,29508,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631438,478628.00
05/07/2016 10:30,2,6.221,ACTIVE,218.93,366.40,59.991,1462631403,"201051344000569","219011344069620",29.62,27.00,0,337.54,408.48,186.8,178.3,0.862,404515.0,404515.0,29145,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631439,478629.00
05/07/2016 10:30,2,6.260,ALERT,219.16,365.80,59.975,1462631403,"201051344000983","219011344069620",29.22,27.30,0,308.39,414.19,185.2,176.8,0.866,396141.5,396141.5,29612,0,0,0,L,1122011218,0,124.72,124.49,0002,25,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631441,478630.00
05/07/2016 10:30,2,6.334,ALERT,219.39,365.80,60.028,1462631403,"201051344001158","219011344069620",28.39,29.80,0,308.09,408.18,182.2,173.9,0.849,390688.2,390688.2,29876,0,0,0,L,1122011218,0,124.49,124.49,0002,28,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631443,478631.00
05/07/2016 10:30,2,6.250,ACTIVE,219.16,366.70,60.023,1462631403,"201051344000576","219011344069620",29.40,25.80,0,318.00,437.93,186.0,177.6,0.853,397569.8,397569.8,29287,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631444,478632.00
05/07/2016 10:30,2,5.822,ACTIVE,213.96,361.29,59.981,1462631403,"274151322000087","219011344069620",27.25,44.50,0,337.24,381.12,160.6,153.0,0.592,631729.5,631729.5,23092,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462631445,478633.00
05/07/2016 10:45,2,6.619,ACTIVE,218.71,367.00,59.986,1462632304,"201051344000645","219011344069620",29.04,28.50,0,322.51,412.98,194.7,186.0,0.875,397256.6,397256.6,29428,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632306,478634.00
05/07/2016 10:45,2,6.203,ACTIVE,213.74,351.07,59.965,1462632304,"274151322000085","219011344069620",26.90,37.50,0,332.73,387.44,169.0,161.2,0.645,660200.3,660200.3,23024,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632306,478635.00
05/07/2016 10:45,2,6.629,ACTIVE,217.80,366.10,59.981,1462632304,"201051344000633","219011344069620",28.59,32.40,0,321.31,411.48,191.9,183.3,0.910,388193.4,388193.4,29896,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632307,478636.00
05/07/2016 10:45,2,6.615,ALERT,219.16,367.00,59.981,1462632304,"201051344000469","219011344069620",29.24,26.00,0,307.18,414.19,195.8,187.0,0.915,389541.9,389541.9,29838,0,0,0,L,1122011218,0,124.04,124.94,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632309,478637.00
05/07/2016 10:45,2,6.521,ACTIVE,216.22,363.69,59.981,1462632304,"201051344000646","219011344069620",28.43,33.80,0,321.01,407.27,187.7,179.3,0.884,393455.3,393455.3,34397,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632310,478638.00
05/07/2016 10:45,2,6.250,ACTIVE,213.51,352.87,59.996,1462632304,"274151322000052","219011344069620",28.39,39.30,0,329.13,390.74,179.6,171.5,0.712,671507.6,671507.6,23244,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632311,478639.00
05/07/2016 10:45,2,6.549,ACTIVE,217.58,361.89,59.991,1462632304,"201051344000585","219011344069620",28.63,33.80,0,319.21,405.47,189.7,181.2,0.884,399745.7,399745.7,34401,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632312,478640.00
05/07/2016 10:45,2,6.531,ACTIVE,215.77,361.29,59.975,1462632304,"201051344001230","219011344069620",28.84,33.00,0,318.00,408.18,190.8,182.3,0.884,397170.4,397170.4,34195,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632313,478641.00
05/07/2016 10:45,2,6.506,ACTIVE,217.35,361.29,59.991,1462632304,"201051344000582","219011344069620",28.57,30.50,0,320.41,406.97,188.2,179.8,0.857,390719.0,390719.0,34368,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632314,478642.00
05/07/2016 10:45,2,6.549,ACTIVE,216.22,363.09,59.944,1462632304,"201051344000955","219011344069620",28.78,32.20,0,319.81,406.97,191.0,182.4,0.906,402635.8,402635.8,34306,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632315,478643.00
05/07/2016 10:45,2,4.209,ACTIVE,213.51,434.02,59.981,1462632304,"274151322000094","219011344069620",38.80,40.20,0,333.33,457.47,167.3,159.5,0.663,540412.3,540412.3,24220,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632316,478644.00
05/07/2016 10:45,2,6.631,ACTIVE,219.16,368.20,59.996,1462632304,"201051344000579","219011344069620",28.53,32.40,0,322.21,412.68,191.7,183.1,0.906,403239.1,403239.1,9912,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632316,478645.00
05/07/2016 10:45,2,6.631,ACTIVE,216.00,362.19,59.981,1462632304,"201051344000890","219011344069620",28.43,35.00,0,319.21,407.57,190.8,182.2,0.875,399802.7,399802.7,34326,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632317,478646.00
05/07/2016 10:45,2,6.443,ACTIVE,216.67,363.09,59.996,1462632304,"201051344000438","219011344069620",29.06,32.20,0,317.70,407.27,189.6,181.1,0.875,401935.1,401935.1,34334,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632318,478647.00
05/07/2016 10:45,2,6.496,ACTIVE,216.45,362.19,59.986,1462632304,"201051344000417","219011344069620",28.35,35.40,0,317.70,405.77,186.5,178.1,0.875,394796.2,394796.2,34489,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632319,478648.00
05/07/2016 10:45,2,6.182,ACTIVE,213.29,354.07,59.991,1462632304,"274151322000083","219011344069620",28.29,41.30,0,329.43,386.53,176.9,168.9,0.703,665508.8,665508.8,23311,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632320,478649.00
05/07/2016 10:45,2,6.639,ACTIVE,214.19,359.78,59.986,1462632304,"274151322000076","219011344069620",28.69,40.60,0,331.53,394.35,192.7,184.1,0.765,708302.9,708302.9,23309,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632321,478650.00
05/07/2016 10:45,2,6.660,ACTIVE,217.58,365.49,59.991,1462632304,"201051344000868","219011344069620",29.00,26.80,0,321.91,410.58,195.6,186.9,0.893,388578.6,388578.6,29563,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632322,478651.00
05/07/2016 10:45,2,6.490,ACTIVE,213.51,365.80,59.949,1462632304,"274151322000095","219011344069620",28.86,41.80,0,330.63,389.84,189.7,181.1,0.720,701112.1,701112.1,23212,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632323,478652.00
05/07/2016 10:45,2,6.725,ACTIVE,218.93,369.10,59.981,1462632304,"201051344000988","219011344069620",28.49,29.30,0,321.31,413.89,194.0,185.3,0.875,385878.1,385878.1,29858,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632324,478653.00
05/07/2016 10:45,2,6.635,ACTIVE,217.13,364.89,59.991,1462632304,"201051344001025","219011344069620",28.65,35.40,0,320.71,406.97,192.4,183.8,0.871,399607.0,399607.0,34374,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632325,478654.00
05/07/2016 10:45,2,6.580,ALERT,218.93,367.00,60.012,1462632304,"201051344000458","219011344069620",28.96,29.00,0,288.25,412.68,193.0,184.4,0.924,396565.5,396565.5,29780,0,0,0,L,1122011218,0,124.49,124.49,0002,23,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632327,478655.00
05/07/2016 10:45,2,6.641,ACTIVE,219.39,367.60,59.981,1462632304,"201051344000853","219011344069620",29.10,26.30,0,324.32,413.89,195.7,186.9,0.910,395055.4,395055.4,29379,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632328,478656.00
05/07/2016 10:45,2,6.535,ACTIVE,216.00,361.89,59.981,1462632304,"201051344000685","219011344069620",28.73,31.00,0,316.50,406.97,190.2,181.6,0.924,401440.9,401440.9,34211,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632328,478657.00
05/07/2016 10:45,2,6.539,ACTIVE,217.13,364.89,59.981,1462632304,"201051344000917","219011344069620",28.75,30.80,0,321.91,405.77,190.3,181.7,0.888,398376.6,398376.6,34208,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632329,478658.00
05/07/2016 10:45,2,6.482,ACTIVE,216.22,360.99,59.986,1462632304,"201051344001145","219011344069620",28.80,29.50,0,318.61,406.97,189.0,180.5,0.884,403567.0,403567.0,34070,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632330,478659.00
05/07/2016 10:45,2,6.553,ACTIVE,217.58,365.19,59.986,1462632304,"201051344000651","219011344069620",28.80,31.00,0,321.01,406.37,191.1,182.6,0.871,395695.0,395695.0,34430,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632331,478660.00
05/07/2016 10:45,2,6.203,ACTIVE,213.51,363.09,59.975,1462632304,"274151322000088","219011344069620",27.02,38.00,0,329.73,384.73,169.7,161.9,0.645,643880.4,643880.4,22984,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632332,478661.00
05/07/2016 10:45,2,4.148,ACTIVE,214.19,420.80,59.975,1462632304,"274151322000068","219011344069620",39.20,39.30,0,334.24,459.57,165.0,157.3,0.632,540128.6,540128.6,24427,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632333,478662.00
05/07/2016 10:45,2,6.518,ACTIVE,217.13,363.39,59.991,1462632304,"201051344001135","219011344069620",28.67,31.80,0,321.01,406.37,189.2,180.7,0.866,391889.0,391889.0,34380,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632334,478663.00
05/07/2016 10:45,2,6.578,ACTIVE,216.90,364.29,59.981,1462632304,"201051344000594","219011344069620",28.90,34.50,0,321.31,407.87,192.4,183.8,0.884,400028.9,400028.9,29822,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632335,478664.00
05/07/2016 10:45,2,6.697,ACTIVE,217.35,363.69,59.991,1462632304,"201051344001203","219011344069620",28.65,34.80,0,321.01,408.48,194.2,185.6,0.902,398661.4,398661.4,34389,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632336,478665.00
05/07/2016 10:45,2,6.250,ACTIVE,213.74,352.27,59.975,1462632304,"274151322000054","219011344069620",27.12,38.60,0,318.30,406.37,171.5,163.6,0.658,657884.4,657884.4,23014,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632337,478666.00
05/07/2016 10:45,2,6.691,ACTIVE,217.80,364.89,59.970,1462632304,"201051344000867","219011344069620",28.53,30.50,0,320.71,407.27,193.3,184.7,0.884,387865.5,387865.5,29823,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632338,478667.00
05/07/2016 10:45,2,6.602,ACTIVE,217.35,366.40,59.981,1462632304,"201051344001093","219011344069620",29.10,33.00,0,321.01,407.57,194.6,185.9,0.888,397382.3,397382.3,34259,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632339,478668.00
05/07/2016 10:45,2,6.646,ACTIVE,218.48,367.00,59.981,1462632304,"201051344000900","219011344069620",29.48,25.80,0,321.91,414.49,198.4,189.6,0.888,403345.3,403345.3,29207,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632340,478669.00
05/07/2016 10:45,2,6.543,ACTIVE,218.48,366.70,59.981,1462632304,"201051344000648","219011344069620",28.90,28.80,0,319.21,412.68,191.6,183.0,0.875,395670.1,395670.1,29509,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632341,478670.00
05/07/2016 10:45,2,6.592,ACTIVE,218.71,367.60,59.981,1462632304,"201051344000569","219011344069620",29.36,26.50,0,320.71,413.59,196.1,187.4,0.910,404559.7,404559.7,29146,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632342,478671.00
05/07/2016 10:45,2,6.590,ACTIVE,218.93,365.80,59.970,1462632304,"201051344000983","219011344069620",29.08,28.00,0,320.71,412.98,194.1,185.4,0.910,396185.9,396185.9,29614,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632342,478672.00
05/07/2016 10:45,2,6.656,ACTIVE,219.16,367.30,59.981,1462632304,"201051344001158","219011344069620",28.33,31.00,0,320.71,412.68,191.1,182.5,0.893,390731.6,390731.6,29878,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632343,478673.00
05/07/2016 10:45,2,6.596,ACTIVE,218.71,368.20,59.981,1462632304,"201051344000576","219011344069620",29.18,26.30,0,322.51,414.49,194.9,186.2,0.888,397614.2,397614.2,29288,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632344,478674.00
05/07/2016 10:45,2,6.129,ACTIVE,213.51,370.60,59.975,1462632304,"274151322000087","219011344069620",27.15,47.00,0,329.73,384.43,168.4,160.6,0.623,631767.5,631767.5,23093,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462632345,478675.00
05/07/2016 11:00,2,7.020,ACTIVE,219.39,368.80,59.954,1462633203,"201051344000645","219011344069620",29.02,28.00,0,342.65,414.79,206.2,197.1,0.950,397304.4,397304.4,29429,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633204,478676.00
05/07/2016 11:00,2,6.559,ACTIVE,213.74,374.21,59.965,1462633203,"274151322000085","219011344069620",26.82,39.00,0,337.54,388.64,178.2,170.0,0.689,660241.6,660241.6,23025,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633205,478677.00
05/07/2016 11:00,2,7.043,ACTIVE,218.26,367.60,59.959,1462633203,"201051344000633","219011344069620",28.53,32.60,0,336.04,414.19,203.4,194.4,0.959,388240.6,388240.6,29897,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633206,478678.00
05/07/2016 11:00,2,7.002,ACTIVE,219.84,368.50,59.922,1462633203,"201051344000469","219011344069620",29.42,24.50,0,342.05,416.89,208.5,199.3,0.963,389590.2,389590.2,29840,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633207,478679.00
05/07/2016 11:00,2,6.838,ACTIVE,216.45,365.19,59.954,1462633203,"201051344000646","219011344069620",28.82,34.30,0,336.04,409.68,199.6,190.8,0.950,393501.4,393501.4,34398,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633208,478680.00
05/07/2016 11:00,2,6.572,ACTIVE,213.74,364.59,59.981,1462633203,"274151322000052","219011344069620",28.45,43.20,0,317.70,404.27,189.2,180.6,0.742,671551.4,671551.4,23245,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633208,478681.00
05/07/2016 11:00,2,6.832,ACTIVE,217.80,365.49,59.954,1462633203,"201051344000585","219011344069620",29.32,33.30,0,335.14,407.87,202.9,193.9,0.941,399792.5,399792.5,34402,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633209,478682.00
05/07/2016 11:00,2,6.803,ACTIVE,216.22,363.39,59.970,1462633203,"201051344001230","219011344069620",29.36,34.00,0,336.94,409.38,202.2,193.3,0.928,397217.2,397217.2,34196,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633210,478683.00
05/07/2016 11:00,2,6.857,ACTIVE,217.80,364.59,59.986,1462633203,"201051344000582","219011344069620",28.80,29.50,0,335.14,408.78,199.9,191.1,0.906,390765.2,390765.2,34369,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633211,478684.00
05/07/2016 11:00,2,6.947,ACTIVE,216.45,363.99,59.959,1462633203,"201051344000955","219011344069620",28.75,32.60,0,337.24,409.68,202.1,193.2,0.955,402682.5,402682.5,34307,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633212,478685.00
05/07/2016 11:00,2,4.434,ACTIVE,213.74,436.13,59.954,1462633203,"274151322000094","219011344069620",39.04,42.00,0,397.05,462.28,174.8,166.8,0.681,540452.7,540452.7,24221,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633213,478686.00
05/07/2016 11:00,2,6.916,ACTIVE,219.61,367.00,59.954,1462633203,"201051344000579","219011344069620",28.98,32.40,0,342.65,414.49,202.9,193.9,0.955,403286.1,403286.1,9913,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633214,478687.00
05/07/2016 11:00,2,6.918,ACTIVE,216.22,363.09,59.954,1462633203,"201051344000890","219011344069620",28.84,36.50,0,337.54,409.38,202.0,193.1,0.932,399849.5,399849.5,34327,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633215,478688.00
05/07/2016 11:00,2,6.889,ACTIVE,217.13,364.29,59.965,1462633203,"201051344000438","219011344069620",28.73,32.60,0,336.04,409.08,200.4,191.5,0.919,401981.5,401981.5,34335,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633216,478689.00
05/07/2016 11:00,2,6.842,ACTIVE,216.45,363.99,59.991,1462633203,"201051344000417","219011344069620",28.49,36.80,0,336.64,408.18,197.4,188.6,0.941,394841.8,394841.8,34490,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633217,478690.00
05/07/2016 11:00,2,6.510,ACTIVE,213.06,357.38,59.938,1462633203,"274151322000083","219011344069620",28.29,44.00,0,332.13,390.14,186.3,177.9,0.734,665552.0,665552.0,23312,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633218,478691.00
05/07/2016 11:00,2,6.879,ACTIVE,214.87,355.88,59.959,1462633203,"274151322000076","219011344069620",29.12,42.80,0,316.80,414.79,202.8,193.8,0.809,708349.9,708349.9,23310,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633219,478692.00
05/07/2016 11:00,2,6.984,ACTIVE,218.26,367.30,59.959,1462633203,"201051344000868","219011344069620",29.38,26.00,0,336.04,413.89,207.8,198.7,0.941,388626.7,388626.7,29564,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633220,478693.00
05/07/2016 11:00,2,6.832,ACTIVE,213.29,376.92,59.954,1462633203,"274151322000095","219011344069620",29.00,43.20,0,331.83,390.74,200.7,191.8,0.756,701158.6,701158.6,23213,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633221,478694.00
05/07/2016 11:00,2,7.018,ACTIVE,219.61,372.11,59.959,1462633203,"201051344000988","219011344069620",29.06,28.00,0,340.55,415.69,206.5,197.4,0.959,385925.9,385925.9,29859,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633222,478695.00
05/07/2016 11:00,2,6.936,ACTIVE,217.58,363.99,59.949,1462633203,"201051344001025","219011344069620",29.12,34.50,0,336.34,409.68,204.4,195.4,0.946,399654.3,399654.3,34375,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633223,478696.00
05/07/2016 11:00,2,6.932,ACTIVE,219.61,370.30,59.954,1462633203,"201051344000458","219011344069620",29.12,28.50,0,342.95,415.09,204.4,195.4,0.972,396613.0,396613.0,29782,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633223,478697.00
05/07/2016 11:00,2,6.955,ACTIVE,220.06,370.60,60.002,1462633203,"201051344000853","219011344069620",29.52,25.80,0,341.75,415.99,207.8,198.6,0.977,395103.5,395103.5,29380,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633224,478698.00
05/07/2016 11:00,2,6.844,ACTIVE,216.22,362.79,59.954,1462633203,"201051344000685","219011344069620",28.96,30.50,0,337.24,408.48,200.7,191.8,0.972,401487.4,401487.4,34212,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633225,478699.00
05/07/2016 11:00,2,6.902,ACTIVE,217.35,365.19,59.991,1462633203,"201051344000917","219011344069620",28.88,29.80,0,335.44,408.48,201.9,192.9,0.946,398423.2,398423.2,34209,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633226,478700.00
05/07/2016 11:00,2,6.871,ACTIVE,216.45,363.39,59.959,1462633203,"201051344001145","219011344069620",28.75,30.00,0,336.64,409.38,200.0,191.1,0.924,403613.2,403613.2,34071,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633227,478701.00
