ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 11:00,2,6.930,ACTIVE,217.80,365.80,59.954,1462633203,"201051344000651","219011344069620",28.86,30.80,0,336.34,408.18,202.5,193.6,0.928,395741.8,395741.8,34431,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633228,478702.00
05/07/2016 11:00,2,6.492,ACTIVE,213.74,352.57,59.949,1462633203,"274151322000088","219011344069620",27.12,39.00,0,333.63,388.34,178.2,170.0,0.676,643921.7,643921.7,22985,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633229,478703.00
05/07/2016 11:00,2,4.283,ACTIVE,214.87,446.05,59.954,1462633203,"274151322000068","219011344069620",39.82,41.30,0,396.75,459.27,173.8,165.8,0.672,540168.8,540168.8,24428,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633230,478704.00
05/07/2016 11:00,2,6.891,ACTIVE,217.35,362.79,59.986,1462633203,"201051344001135","219011344069620",28.75,30.30,0,335.74,409.38,200.5,191.6,0.924,391935.4,391935.4,34381,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633231,478705.00
05/07/2016 11:00,2,7.002,ACTIVE,217.35,364.89,59.949,1462633203,"201051344000594","219011344069620",28.80,35.80,0,334.84,410.88,204.2,195.1,0.941,400076.1,400076.1,29823,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633232,478706.00
05/07/2016 11:00,2,6.992,ACTIVE,217.80,365.19,59.954,1462633203,"201051344001203","219011344069620",29.10,33.80,0,336.94,409.98,206.0,196.9,0.963,398709.1,398709.1,34390,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633232,478707.00
05/07/2016 11:00,2,6.580,ACTIVE,213.96,368.80,59.986,1462633203,"274151322000054","219011344069620",27.12,39.80,0,333.93,390.74,180.6,172.4,0.694,657926.2,657926.2,23015,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633233,478708.00
05/07/2016 11:00,2,6.992,ACTIVE,218.26,366.10,59.996,1462633203,"201051344000867","219011344069620",28.94,30.80,0,336.64,412.68,204.8,195.8,0.928,387913.0,387913.0,29824,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633234,478709.00
05/07/2016 11:00,2,6.846,ACTIVE,217.58,365.49,59.991,1462633203,"201051344001093","219011344069620",29.68,32.20,0,334.54,409.68,205.7,196.6,0.928,397430.0,397430.0,34260,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633235,478710.00
05/07/2016 11:00,2,6.977,ACTIVE,218.93,368.20,59.965,1462633203,"201051344000900","219011344069620",29.64,24.80,0,339.65,416.89,209.4,200.2,0.946,403393.9,403393.9,29208,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633236,478711.00
05/07/2016 11:00,2,6.832,ACTIVE,219.16,369.40,59.965,1462633203,"201051344000648","219011344069620",29.26,28.00,0,342.65,414.79,202.5,193.5,0.924,395717.1,395717.1,29510,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633237,478712.00
05/07/2016 11:00,2,6.957,ACTIVE,219.39,370.30,59.959,1462633203,"201051344000569","219011344069620",29.40,25.80,0,341.45,415.39,207.1,198.0,0.941,404607.8,404607.8,29147,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633238,478713.00
05/07/2016 11:00,2,6.863,ACTIVE,219.61,368.50,59.965,1462633203,"201051344000983","219011344069620",29.58,26.80,0,340.55,415.09,205.3,196.3,0.955,396233.6,396233.6,29615,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633239,478714.00
05/07/2016 11:00,2,6.896,ACTIVE,219.61,369.40,59.959,1462633203,"201051344001158","219011344069620",28.96,29.50,0,342.65,415.09,202.3,193.3,0.941,390778.5,390778.5,29879,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633240,478715.00
05/07/2016 11:00,2,6.904,ACTIVE,219.39,369.70,59.970,1462633203,"201051344000576","219011344069620",29.44,25.80,0,341.75,416.29,206.1,197.0,0.946,397662.1,397662.1,29289,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633241,478716.00
05/07/2016 11:00,2,6.496,ACTIVE,214.19,352.87,59.959,1462633203,"274151322000087","219011344069620",26.96,49.00,0,333.03,387.44,177.3,169.2,0.667,631808.6,631808.6,23094,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462633242,478717.00
05/07/2016 11:15,2,7.365,ACTIVE,219.61,368.80,59.949,1462634103,"201051344000645","219011344069620",28.53,28.50,0,341.75,417.19,212.8,203.5,0.950,397354.3,397354.3,29430,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634104,478718.00
05/07/2016 11:15,2,6.791,ACTIVE,213.96,372.71,59.944,1462634103,"274151322000085","219011344069620",26.60,40.60,0,337.54,391.34,182.9,174.6,0.703,660284.6,660284.6,23026,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634105,478719.00
05/07/2016 11:15,2,7.352,ACTIVE,218.71,369.70,59.944,1462634103,"201051344000633","219011344069620",28.23,33.00,0,341.75,415.99,210.3,201.1,0.977,388289.9,388289.9,29898,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634106,478720.00
05/07/2016 11:15,2,7.223,ACTIVE,220.29,370.90,59.965,1462634103,"201051344000469","219011344069620",29.36,24.30,0,341.15,418.70,214.8,205.4,0.977,389640.6,389640.6,29841,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634107,478721.00
05/07/2016 11:15,2,7.168,ACTIVE,216.67,368.20,59.954,1462634103,"201051344000646","219011344069620",28.41,35.40,0,335.44,411.18,206.2,197.0,0.963,393549.6,393549.6,34399,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634108,478722.00
05/07/2016 11:15,2,6.865,ACTIVE,213.96,367.90,59.949,1462634103,"274151322000052","219011344069620",28.13,45.50,0,336.64,394.05,195.4,186.7,0.778,671597.1,671597.1,23246,0,0,0,L,1151911521,0,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634109,478723.00
05/07/2016 11:15,2,7.221,ACTIVE,218.26,367.00,59.986,1462634103,"201051344000585","219011344069620",28.65,33.00,0,334.84,409.38,209.4,200.2,0.972,399841.5,399841.5,34403,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634110,478724.00
05/07/2016 11:15,2,7.205,ACTIVE,216.45,364.89,59.965,1462634103,"201051344001230","219011344069620",28.71,34.50,0,336.64,411.78,209.3,200.1,0.946,397266.1,397266.1,34197,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634110,478725.00
05/07/2016 11:15,2,7.199,ACTIVE,218.03,366.40,59.959,1462634103,"201051344000582","219011344069620",28.31,30.80,0,335.44,410.88,206.3,197.2,0.928,390813.6,390813.6,34370,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634111,478726.00
05/07/2016 11:15,2,7.271,ACTIVE,216.90,366.40,59.949,1462634103,"201051344000955","219011344069620",28.31,33.30,0,336.64,411.48,208.4,199.2,0.977,402731.3,402731.3,34308,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634112,478727.00
05/07/2016 11:15,2,4.574,ACTIVE,213.74,436.43,59.944,1462634103,"274151322000094","219011344069620",39.08,43.40,0,396.75,460.78,181.3,173.1,0.712,540495.0,540495.0,24222,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634113,478728.00
05/07/2016 11:15,2,7.195,ACTIVE,220.06,368.80,59.959,1462634103,"201051344000579","219011344069620",28.77,33.80,0,342.35,416.29,209.6,200.3,1.003,403335.2,403335.2,9914,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634114,478729.00
05/07/2016 11:15,2,7.258,ACTIVE,216.45,365.80,59.959,1462634103,"201051344000890","219011344069620",28.33,37.00,0,336.94,411.48,208.2,199.0,0.941,399898.4,399898.4,34328,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634115,478730.00
05/07/2016 11:15,2,7.207,ACTIVE,217.35,367.00,59.970,1462634103,"201051344000438","219011344069620",28.37,33.30,0,335.74,410.58,207.0,197.9,0.972,402030.1,402030.1,34336,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634116,478731.00
05/07/2016 11:15,2,7.127,ACTIVE,216.90,363.99,59.912,1462634103,"201051344000417","219011344069620",28.23,38.00,0,336.64,409.38,203.6,194.5,0.968,394889.5,394889.5,34491,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634117,478732.00
05/07/2016 11:15,2,6.781,ACTIVE,213.74,376.92,59.954,1462634103,"274151322000083","219011344069620",28.13,46.40,0,331.23,392.55,193.0,184.3,0.773,665597.1,665597.1,23313,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634118,478733.00
05/07/2016 11:15,2,7.238,ACTIVE,214.41,372.71,59.954,1462634103,"274151322000076","219011344069620",28.59,44.50,0,337.24,397.96,209.5,200.3,0.835,708399.1,708399.1,23311,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634119,478734.00
05/07/2016 11:15,2,7.381,ACTIVE,218.26,367.90,59.959,1462634103,"201051344000868","219011344069620",28.73,27.00,0,336.64,417.19,214.7,205.3,0.972,388676.9,388676.9,29565,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634120,478735.00
05/07/2016 11:15,2,7.203,ACTIVE,213.29,354.97,59.954,1462634103,"274151322000095","219011344069620",28.41,45.30,0,330.93,394.65,207.0,197.9,0.787,701207.1,701207.1,23214,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634121,478736.00
05/07/2016 11:15,2,7.355,ACTIVE,219.84,369.70,59.959,1462634103,"201051344000988","219011344069620",28.63,28.50,0,339.95,417.49,213.2,203.9,0.986,385975.8,385975.8,29860,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634121,478737.00
05/07/2016 11:15,2,7.307,ACTIVE,217.80,366.70,59.970,1462634103,"201051344001025","219011344069620",28.53,35.00,0,335.74,410.88,211.2,201.9,0.950,399703.7,399703.7,34376,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634122,478738.00
05/07/2016 11:15,2,7.160,ACTIVE,219.84,369.40,59.954,1462634103,"201051344000458","219011344069620",29.20,29.00,0,342.05,417.19,211.8,202.5,1.012,396662.5,396662.5,29783,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634123,478739.00
05/07/2016 11:15,2,7.268,ACTIVE,220.29,370.00,59.970,1462634103,"201051344000853","219011344069620",29.22,26.50,0,341.75,417.49,215.2,205.8,0.999,395153.9,395153.9,29381,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634124,478740.00
05/07/2016 11:15,2,7.254,ACTIVE,216.45,364.89,59.981,1462634103,"201051344000685","219011344069620",28.33,31.30,0,336.64,410.28,208.0,198.8,1.016,401536.1,401536.1,34213,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634125,478741.00
05/07/2016 11:15,2,7.186,ACTIVE,217.80,366.70,59.959,1462634103,"201051344000917","219011344069620",28.67,31.30,0,335.44,410.28,208.5,199.3,0.977,398472.1,398472.1,34210,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634126,478742.00
05/07/2016 11:15,2,7.262,ACTIVE,216.45,363.99,59.970,1462634103,"201051344001145","219011344069620",28.13,30.30,0,336.34,409.98,206.9,197.7,0.959,403661.7,403661.7,34072,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634127,478743.00
05/07/2016 11:15,2,7.301,ACTIVE,218.26,366.40,60.002,1462634103,"201051344000651","219011344069620",28.29,31.30,0,336.04,413.59,209.1,199.9,0.955,395790.8,395790.8,34432,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634128,478744.00
05/07/2016 11:15,2,6.822,ACTIVE,213.74,370.00,59.959,1462634103,"274151322000088","219011344069620",26.58,40.40,0,334.24,391.34,183.7,175.4,0.698,643964.8,643964.8,22986,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634129,478745.00
05/07/2016 11:15,2,4.643,ACTIVE,214.64,432.22,59.965,1462634103,"274151322000068","219011344069620",38.13,42.80,0,394.65,462.58,179.3,171.2,0.694,540210.9,540210.9,24429,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634130,478746.00
05/07/2016 11:15,2,7.146,ACTIVE,217.58,364.59,59.970,1462634103,"201051344001135","219011344069620",28.63,31.80,0,336.04,410.58,207.2,198.0,0.968,391984.0,391984.0,34382,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634131,478747.00
05/07/2016 11:15,2,7.389,ACTIVE,217.58,367.60,59.970,1462634103,"201051344000594","219011344069620",28.21,36.30,0,335.14,411.78,210.9,201.7,0.968,400125.6,400125.6,29824,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634132,478748.00
05/07/2016 11:15,2,7.258,ACTIVE,218.26,366.70,59.970,1462634103,"201051344001203","219011344069620",28.90,35.20,0,336.34,411.18,212.4,203.1,0.990,398758.9,398758.9,34391,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634133,478749.00
05/07/2016 11:15,2,6.846,ACTIVE,213.96,373.91,59.970,1462634103,"274151322000054","219011344069620",26.86,40.80,0,336.64,392.25,186.1,177.7,0.716,657969.9,657969.9,23016,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634133,478750.00
05/07/2016 11:15,2,7.314,ACTIVE,218.48,367.30,59.959,1462634103,"201051344000867","219011344069620",28.63,31.00,0,337.24,415.39,211.9,202.6,0.963,387962.6,387962.6,29825,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634134,478751.00
05/07/2016 11:15,2,7.246,ACTIVE,218.03,367.90,59.933,1462634103,"201051344001093","219011344069620",28.94,32.40,0,334.84,411.18,212.5,203.1,0.968,397479.9,397479.9,34261,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634135,478752.00
05/07/2016 11:15,2,7.303,ALERT,219.16,368.80,59.970,1462634103,"201051344000900","219011344069620",29.36,25.00,0,310.19,418.70,217.1,207.6,0.986,403444.7,403444.7,29209,0,0,0,L,1122011218,0,124.72,124.49,0002,22,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634137,478753.00
05/07/2016 11:15,2,7.203,ACTIVE,219.39,367.00,59.975,1462634103,"201051344000648","219011344069620",28.78,28.50,0,342.35,417.19,210.0,200.7,0.968,395766.3,395766.3,29511,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634138,478754.00
05/07/2016 11:15,2,7.273,ACTIVE,219.61,370.60,59.959,1462634103,"201051344000569","219011344069620",29.16,27.00,0,342.05,417.79,214.8,205.4,1.003,404658.2,404658.2,29148,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634139,478755.00
05/07/2016 11:15,2,7.207,ACTIVE,219.84,370.60,59.970,1462634103,"201051344000983","219011344069620",29.22,27.50,0,340.85,417.79,213.1,203.8,0.994,396283.5,396283.5,29616,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634140,478756.00
05/07/2016 11:15,2,7.307,ACTIVE,220.06,368.50,59.954,1462634103,"201051344001158","219011344069620",28.33,31.00,0,341.15,416.29,209.8,200.6,0.968,390827.6,390827.6,29880,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634141,478757.00
05/07/2016 11:15,2,7.189,ACTIVE,219.61,368.80,59.981,1462634103,"201051344000576","219011344069620",29.36,26.80,0,340.55,417.49,213.7,204.3,0.986,397712.2,397712.2,29290,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634142,478758.00
05/07/2016 11:15,2,6.697,ACTIVE,213.96,367.60,59.965,1462634103,"274151322000087","219011344069620",27.00,49.50,0,336.94,390.74,183.1,174.8,0.689,631851.5,631851.5,23095,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462634143,478759.00
05/07/2016 11:30,2,7.643,ACTIVE,220.06,373.31,59.986,1462635003,"201051344000645","219011344069620",28.53,28.80,0,342.05,419.30,220.5,210.9,0.977,397406.3,397406.3,29431,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635005,478760.00
05/07/2016 11:30,2,7.104,ACTIVE,213.96,367.60,59.981,1462635003,"274151322000085","219011344069620",26.28,41.50,0,337.84,393.75,188.9,180.4,0.734,660329.0,660329.0,23027,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635005,478761.00
05/07/2016 11:30,2,7.604,ACTIVE,218.93,370.60,59.975,1462635003,"201051344000633","219011344069620",28.29,33.80,0,342.05,418.39,217.8,208.3,1.025,388341.2,388341.2,29899,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635006,478762.00
05/07/2016 11:30,2,7.596,ACTIVE,220.52,372.11,59.970,1462635003,"201051344000469","219011344069620",29.04,24.80,0,341.15,420.80,223.3,213.6,1.030,389693.1,389693.1,29842,0,0,0,L,1122011218,0,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635007,478763.00
05/07/2016 11:30,2,7.506,ACTIVE,217.13,364.89,59.975,1462635003,"201051344000646","219011344069620",28.11,36.00,0,334.84,412.98,213.7,204.3,1.003,393599.8,393599.8,34400,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635008,478764.00
05/07/2016 11:30,2,7.176,ACTIVE,214.19,354.67,59.965,1462635003,"274151322000052","219011344069620",27.69,46.80,0,332.73,395.85,201.0,192.0,0.760,671644.4,671644.4,23247,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635009,478765.00
05/07/2016 11:30,2,7.492,ACTIVE,218.48,367.60,59.981,1462635003,"201051344000585","219011344069620",28.73,34.30,0,335.44,416.29,217.7,208.2,1.012,399892.5,399892.5,34404,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635010,478766.00
05/07/2016 11:30,2,7.395,ACTIVE,216.90,364.59,59.975,1462635003,"201051344001230","219011344069620",28.96,35.00,0,335.44,413.89,216.8,207.4,1.003,397317.1,397317.1,34198,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635011,478767.00
05/07/2016 11:30,2,7.408,ACTIVE,218.71,368.50,59.970,1462635003,"201051344000582","219011344069620",28.61,31.30,0,335.14,416.59,214.4,205.1,0.968,390863.9,390863.9,34371,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635012,478768.00
05/07/2016 11:30,2,7.484,ACTIVE,217.35,367.00,59.991,1462635003,"201051344000955","219011344069620",28.45,34.00,0,335.74,412.68,215.7,206.3,1.016,402781.9,402781.9,34309,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635013,478769.00
05/07/2016 11:30,2,4.744,ACTIVE,214.19,436.73,59.981,1462635003,"274151322000094","219011344069620",38.90,45.00,0,395.85,461.08,187.4,179.0,0.738,540539.0,540539.0,24223,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635014,478770.00
05/07/2016 11:30,2,7.537,ACTIVE,220.52,373.01,59.965,1462635003,"201051344000579","219011344069620",28.49,34.30,0,341.15,418.39,217.5,208.0,1.021,403386.3,403386.3,9915,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635015,478771.00
05/07/2016 11:30,2,7.430,ACTIVE,217.13,367.00,59.975,1462635003,"201051344000890","219011344069620",28.71,38.60,0,336.04,414.19,215.9,206.5,0.981,399949.1,399949.1,34329,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635015,478772.00
05/07/2016 11:30,2,7.490,ACTIVE,217.80,365.80,59.975,1462635003,"201051344000438","219011344069620",28.23,33.50,0,335.74,412.08,214.0,204.6,1.003,402080.4,402080.4,34337,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635016,478773.00
05/07/2016 11:30,2,7.406,ACTIVE,217.35,365.80,59.991,1462635003,"201051344000417","219011344069620",28.13,38.80,0,335.74,411.78,211.0,201.7,1.003,394939.0,394939.0,34492,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635017,478774.00
05/07/2016 11:30,2,7.066,ACTIVE,213.51,377.52,59.981,1462635003,"274151322000083","219011344069620",27.81,48.30,0,331.53,394.65,199.0,190.2,0.791,665643.9,665643.9,23314,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635018,478775.00
05/07/2016 11:30,2,7.490,ACTIVE,214.64,378.42,59.986,1462635003,"274151322000076","219011344069620",28.49,46.60,0,337.24,399.76,216.2,206.7,0.862,708449.9,708449.9,23312,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635019,478776.00
05/07/2016 11:30,2,7.576,ACTIVE,218.71,367.90,59.975,1462635003,"201051344000868","219011344069620",29.08,27.30,0,336.64,419.60,223.0,213.3,1.003,388729.3,388729.3,29566,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635020,478777.00
05/07/2016 11:30,2,7.389,ACTIVE,213.74,370.00,59.986,1462635003,"274151322000095","219011344069620",28.57,47.00,0,331.23,397.66,213.7,204.4,0.809,701257.5,701257.5,23215,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635021,478778.00
05/07/2016 11:30,2,7.684,ACTIVE,220.29,373.31,60.012,1462635003,"201051344000988","219011344069620",28.43,29.00,0,339.95,419.60,221.2,211.5,1.016,386027.8,386027.8,29861,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635022,478779.00
05/07/2016 11:30,2,7.512,ACTIVE,218.48,366.10,59.986,1462635003,"201051344001025","219011344069620",28.84,35.80,0,335.14,413.59,219.5,209.9,0.990,399755.2,399755.2,34377,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635023,478780.00
05/07/2016 11:30,2,7.404,ACTIVE,220.29,371.51,59.975,1462635003,"201051344000458","219011344069620",29.28,29.80,0,341.45,419.60,219.6,210.0,1.012,396714.3,396714.3,29784,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635024,478781.00
05/07/2016 11:30,2,7.596,ACTIVE,220.74,371.51,59.970,1462635003,"201051344000853","219011344069620",29.10,26.80,0,340.85,419.90,223.8,214.0,1.030,395206.5,395206.5,29382,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635024,478782.00
05/07/2016 11:30,2,7.500,ACTIVE,217.13,367.60,59.981,1462635003,"201051344000685","219011344069620",28.41,32.20,0,335.44,412.38,215.7,206.2,1.034,401586.7,401586.7,34214,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635025,478783.00
05/07/2016 11:30,2,7.518,ACTIVE,218.48,367.30,60.007,1462635003,"201051344000917","219011344069620",28.51,32.00,0,334.84,412.98,216.8,207.4,1.008,398523.0,398523.0,34211,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635026,478784.00
05/07/2016 11:30,2,7.475,ACTIVE,217.35,365.49,59.981,1462635003,"201051344001145","219011344069620",28.33,31.50,0,334.84,412.68,214.4,205.0,0.981,403712.1,403712.1,34073,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635027,478785.00
05/07/2016 11:30,2,7.480,ACTIVE,218.93,367.90,59.954,1462635003,"201051344000651","219011344069620",28.65,31.80,0,336.34,417.19,216.9,207.4,0.990,395841.7,395841.7,34433,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635028,478786.00
05/07/2016 11:30,2,7.076,ACTIVE,213.74,352.27,59.970,1462635003,"274151322000088","219011344069620",26.44,42.50,0,332.13,393.15,189.4,180.9,0.725,644009.3,644009.3,22987,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635029,478787.00
05/07/2016 11:30,2,4.764,ACTIVE,214.87,415.99,59.975,1462635003,"274151322000068","219011344069620",38.70,45.30,0,391.04,461.38,186.9,178.4,0.716,540254.6,540254.6,24430,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635030,478788.00
05/07/2016 11:30,2,7.494,ACTIVE,218.26,366.70,59.981,1462635003,"201051344001135","219011344069620",28.43,32.00,0,335.44,412.38,215.6,206.1,0.986,392034.5,392034.5,34383,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635031,478789.00
05/07/2016 11:30,2,7.646,ACTIVE,218.03,367.90,59.959,1462635003,"201051344000594","219011344069620",28.29,37.80,0,334.24,414.49,218.8,209.3,0.999,400177.1,400177.1,29825,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635032,478790.00
05/07/2016 11:30,2,7.475,ACTIVE,218.48,368.50,59.970,1462635003,"201051344001203","219011344069620",29.20,35.40,0,336.34,417.49,221.0,211.4,1.025,398810.8,398810.8,34392,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635033,478791.00
05/07/2016 11:30,2,7.049,ACTIVE,214.19,363.99,59.981,1462635003,"274151322000054","219011344069620",27.00,42.00,0,336.94,394.65,192.5,183.9,0.738,658015.1,658015.1,23017,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635034,478792.00
05/07/2016 11:30,2,7.605,ACTIVE,218.93,370.00,59.986,1462635003,"201051344000867","219011344069620",28.57,31.00,0,337.24,417.79,219.9,210.3,1.008,388014.3,388014.3,29826,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635034,478793.00
05/07/2016 11:30,2,7.463,ACTIVE,218.71,369.70,60.007,1462635003,"201051344001093","219011344069620",29.20,33.00,0,334.54,414.19,220.7,211.1,1.003,397531.7,397531.7,34262,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635035,478794.00
05/07/2016 11:30,2,7.629,ACTIVE,219.84,372.71,59.975,1462635003,"201051344000900","219011344069620",29.24,26.00,0,340.85,421.10,226.0,216.2,1.003,403497.7,403497.7,29211,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635036,478795.00
05/07/2016 11:30,2,7.549,ACTIVE,219.84,371.51,60.018,1462635003,"201051344000648","219011344069620",28.43,29.00,0,342.35,419.90,217.5,208.0,0.981,395817.4,395817.4,29512,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635037,478796.00
05/07/2016 11:30,2,7.588,ACTIVE,220.06,373.91,59.986,1462635003,"201051344000569","219011344069620",29.04,27.00,0,341.15,421.10,223.2,213.6,1.043,404710.6,404710.6,29149,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635038,478797.00
05/07/2016 11:30,2,7.512,ACTIVE,220.29,367.30,60.018,1462635003,"201051344000983","219011344069620",29.12,27.80,0,341.45,420.50,221.5,211.8,1.025,396335.6,396335.6,29617,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635039,478798.00
05/07/2016 11:30,2,7.500,ACTIVE,220.52,370.90,59.986,1462635003,"201051344001158","219011344069620",28.63,30.30,0,341.45,418.70,217.4,208.0,0.986,390878.6,390878.6,29881,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635040,478799.00
05/07/2016 11:30,2,7.459,ACTIVE,220.06,372.41,59.981,1462635003,"201051344000576","219011344069620",29.34,26.00,0,340.85,419.90,221.4,211.8,1.030,397764.3,397764.3,29291,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635041,478800.00
05/07/2016 11:30,2,6.994,ACTIVE,213.96,371.51,59.954,1462635003,"274151322000087","219011344069620",26.68,50.60,0,337.24,392.25,188.6,180.1,0.716,631895.8,631895.8,23096,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635042,478801.00
05/07/2016 11:45,2,7.885,ACTIVE,220.29,368.50,60.034,1462635903,"201051344000645","219011344069620",28.67,29.00,0,341.15,421.40,228.9,219.0,1.021,397460.0,397460.0,29432,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635904,478802.00
05/07/2016 11:45,2,7.299,ACTIVE,214.64,376.01,60.018,1462635903,"274151322000085","219011344069620",26.18,43.80,0,337.54,395.25,193.6,185.0,0.747,660374.4,660374.4,23028,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635905,478803.00
05/07/2016 11:45,2,7.807,ACTIVE,219.16,369.70,60.007,1462635903,"201051344000633","219011344069620",28.53,33.50,0,340.55,420.80,225.5,215.7,1.047,388394.0,388394.0,29900,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635906,478804.00
05/07/2016 11:45,2,7.812,ACTIVE,220.97,376.31,60.012,1462635903,"201051344000469","219011344069620",29.22,25.50,0,339.95,422.30,231.1,221.1,1.065,389747.3,389747.3,29843,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635907,478805.00
05/07/2016 11:45,2,7.717,ACTIVE,217.35,369.40,60.012,1462635903,"201051344000646","219011344069620",28.19,37.30,0,333.63,415.09,220.2,210.7,1.039,393651.4,393651.4,34401,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635908,478806.00
05/07/2016 11:45,2,7.426,ACTIVE,214.64,358.28,60.007,1462635903,"274151322000052","219011344069620",27.55,49.50,0,336.34,397.66,207.1,198.0,0.818,671693.0,671693.0,23248,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635909,478807.00
05/07/2016 11:45,2,7.658,ACTIVE,219.16,370.00,60.002,1462635903,"201051344000585","219011344069620",28.94,34.80,0,336.34,418.70,224.4,214.7,1.039,399945.1,399945.1,34405,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635910,478808.00
05/07/2016 11:45,2,7.619,ACTIVE,217.35,366.70,60.012,1462635903,"201051344001230","219011344069620",28.92,36.00,0,335.14,415.39,223.2,213.5,1.061,397369.4,397369.4,34199,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635911,478809.00
05/07/2016 11:45,2,7.674,ACTIVE,218.93,368.50,60.018,1462635903,"201051344000582","219011344069620",28.49,32.00,0,334.54,419.60,221.2,211.6,0.999,390915.7,390915.7,34372,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635912,478810.00
05/07/2016 11:45,2,7.641,ACTIVE,217.58,368.20,60.002,1462635903,"201051344000955","219011344069620",28.61,34.80,0,335.44,414.19,221.2,211.6,1.047,402833.8,402833.8,34310,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635912,478811.00
05/07/2016 11:45,2,5.023,ACTIVE,214.41,428.91,60.002,1462635903,"274151322000094","219011344069620",38.01,46.00,0,393.45,460.47,193.0,184.4,0.756,540584.2,540584.2,24224,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635913,478812.00
05/07/2016 11:45,2,7.699,ACTIVE,220.97,374.81,60.023,1462635903,"201051344000579","219011344069620",28.75,34.00,0,341.45,420.80,224.2,214.5,1.074,403439.0,403439.0,9916,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635914,478813.00
05/07/2016 11:45,2,7.805,ACTIVE,217.35,367.00,60.012,1462635903,"201051344000890","219011344069620",28.13,39.30,0,334.84,415.09,222.4,212.7,1.008,400001.2,400001.2,34330,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635915,478814.00
05/07/2016 11:45,2,7.758,ACTIVE,218.26,369.10,60.002,1462635903,"201051344000438","219011344069620",28.05,35.40,0,335.14,413.89,220.2,210.6,1.034,402132.0,402132.0,34338,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635916,478815.00
05/07/2016 11:45,2,7.648,ACTIVE,217.80,367.60,60.012,1462635903,"201051344000417","219011344069620",28.09,39.50,0,335.44,412.98,217.6,208.1,1.030,394989.9,394989.9,34493,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635917,478816.00
05/07/2016 11:45,2,7.305,ACTIVE,214.19,363.99,60.007,1462635903,"274151322000083","219011344069620",27.71,49.80,0,331.23,396.75,204.8,195.7,0.813,665692.0,665692.0,23315,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635918,478817.00
05/07/2016 11:45,2,7.666,ACTIVE,215.54,371.51,60.007,1462635903,"274151322000076","219011344069620",28.63,48.80,0,336.34,400.66,222.3,212.7,0.884,708502.1,708502.1,23313,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635919,478818.00
05/07/2016 11:45,2,7.904,ACTIVE,219.16,371.21,60.007,1462635903,"201051344000868","219011344069620",28.84,26.30,0,338.44,422.00,230.9,220.9,1.043,388783.4,388783.4,29567,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635920,478819.00
05/07/2016 11:45,2,7.672,ACTIVE,214.19,353.17,60.012,1462635903,"274151322000095","219011344069620",28.43,48.80,0,331.53,400.06,220.2,210.6,0.835,701309.2,701309.2,23216,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635921,478820.00
05/07/2016 11:45,2,7.867,ACTIVE,220.74,373.61,60.002,1462635903,"201051344000988","219011344069620",28.82,29.00,0,338.74,421.40,229.6,219.7,1.039,386081.5,386081.5,29862,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635922,478821.00
05/07/2016 11:45,2,7.861,ACTIVE,218.71,368.20,59.970,1462635903,"201051344001025","219011344069620",28.43,37.00,0,335.14,418.09,226.2,216.4,1.021,399808.2,399808.2,34378,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635922,478822.00
05/07/2016 11:45,2,7.723,ACTIVE,220.74,372.71,60.049,1462635903,"201051344000458","219011344069620",29.18,29.50,0,341.75,422.00,228.2,218.3,1.096,396767.7,396767.7,29785,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635923,478823.00
05/07/2016 11:45,2,7.889,ACTIVE,221.19,374.81,60.007,1462635903,"201051344000853","219011344069620",29.00,26.80,0,340.85,421.70,231.7,221.7,1.065,395260.8,395260.8,29383,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635924,478824.00
05/07/2016 11:45,2,7.732,ACTIVE,217.13,367.60,60.007,1462635903,"201051344000685","219011344069620",28.39,32.60,0,335.14,414.19,222.3,212.6,1.061,401638.7,401638.7,34215,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635925,478825.00
05/07/2016 11:45,2,7.686,ACTIVE,218.71,367.60,60.007,1462635903,"201051344000917","219011344069620",28.78,31.30,0,335.44,418.70,224.0,214.3,1.043,398575.4,398575.4,34212,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635926,478826.00
05/07/2016 11:45,2,7.742,ACTIVE,217.35,367.00,60.012,1462635903,"201051344001145","219011344069620",28.25,31.80,0,335.14,414.19,221.4,211.8,1.008,403764.0,403764.0,34074,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635927,478827.00
05/07/2016 11:45,2,7.816,ACTIVE,218.93,371.21,60.002,1462635903,"201051344000651","219011344069620",28.31,32.00,0,338.14,419.30,224.2,214.5,1.012,395894.1,395894.1,34434,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635928,478828.00
05/07/2016 11:45,2,7.281,ACTIVE,214.41,375.71,60.007,1462635903,"274151322000088","219011344069620",26.34,43.60,0,333.93,394.35,194.1,185.4,0.734,644054.8,644054.8,22988,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635929,478829.00
05/07/2016 11:45,2,4.904,ACTIVE,215.32,436.13,60.012,1462635903,"274151322000068","219011344069620",38.72,46.60,0,390.14,458.67,191.7,183.1,0.738,540299.6,540299.6,24431,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635930,478830.00
05/07/2016 11:45,2,7.727,ACTIVE,218.48,369.10,60.007,1462635903,"201051344001135","219011344069620",28.41,32.60,0,334.84,418.09,222.1,212.4,1.016,392086.4,392086.4,34384,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635931,478831.00
05/07/2016 11:45,2,7.889,ACTIVE,218.26,369.70,60.007,1462635903,"201051344000594","219011344069620",28.35,38.00,0,334.84,418.39,226.5,216.7,1.039,400230.1,400230.1,29826,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635931,478832.00
05/07/2016 11:45,2,7.773,ACTIVE,218.71,370.60,60.007,1462635903,"201051344001203","219011344069620",28.94,36.30,0,336.94,419.60,227.8,218.0,1.052,398864.1,398864.1,34393,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635932,478833.00
05/07/2016 11:45,2,7.391,ACTIVE,214.64,357.38,60.002,1462635903,"274151322000054","219011344069620",26.38,43.80,0,336.64,396.45,197.5,188.7,0.751,658061.4,658061.4,23018,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635933,478834.00
05/07/2016 11:45,2,7.768,ACTIVE,219.39,369.70,59.996,1462635903,"201051344000867","219011344069620",29.04,31.50,0,339.95,420.80,228.4,218.5,1.039,388067.7,388067.7,29827,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635934,478835.00
05/07/2016 11:45,2,7.787,ACTIVE,218.93,370.90,59.996,1462635903,"201051344001093","219011344069620",28.88,33.30,0,335.14,419.90,227.8,217.9,1.039,397585.0,397585.0,34263,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635935,478836.00
05/07/2016 11:45,2,7.861,ACTIVE,220.06,370.30,59.996,1462635903,"201051344000900","219011344069620",29.36,26.00,0,339.95,422.90,233.7,223.6,1.074,403552.5,403552.5,29212,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635936,478837.00
05/07/2016 11:45,2,7.707,ACTIVE,220.06,371.51,59.991,1462635903,"201051344000648","219011344069620",29.04,29.00,0,341.75,422.00,226.7,216.9,1.012,395870.2,395870.2,29513,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635937,478838.00
05/07/2016 11:45,2,7.844,ACTIVE,220.52,374.51,60.007,1462635903,"201051344000569","219011344069620",29.12,28.00,0,340.25,422.60,231.2,221.3,1.052,404764.7,404764.7,29150,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635938,478839.00
05/07/2016 11:45,2,7.752,ACTIVE,220.74,371.21,60.007,1462635903,"201051344000983","219011344069620",29.26,27.50,0,340.85,422.90,229.7,219.7,1.043,396389.3,396389.3,29618,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635939,478840.00
05/07/2016 11:45,2,7.848,ACTIVE,220.74,371.51,59.954,1462635903,"201051344001158","219011344069620",28.45,30.50,0,340.85,420.50,225.9,216.1,1.047,390931.3,390931.3,29882,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635940,478841.00
05/07/2016 11:45,2,7.832,ACTIVE,220.52,373.31,60.002,1462635903,"201051344000576","219011344069620",29.08,26.50,0,339.34,422.60,230.5,220.6,1.052,397818.2,397818.2,29292,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635941,478842.00
05/07/2016 11:45,2,7.336,ACTIVE,214.41,361.89,59.996,1462635903,"274151322000087","219011344069620",26.08,52.00,0,333.33,394.95,193.7,185.1,0.742,631941.3,631941.3,23097,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462635942,478843.00
