ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 12:00,2,8.184,ACTIVE,220.74,374.51,59.981,1462636803,"201051344000645","219011344069620",28.03,29.00,0,341.15,422.60,232.1,222.1,1.034,397515.2,397515.2,29433,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636805,478844.00
05/07/2016 12:00,2,7.551,ACTIVE,214.64,352.87,59.986,1462636803,"274151322000085","219011344069620",25.76,45.00,0,337.54,396.45,196.8,188.0,0.756,660421.0,660421.0,23029,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636805,478845.00
05/07/2016 12:00,2,8.072,ACTIVE,219.61,374.21,59.986,1462636803,"201051344000633","219011344069620",28.03,35.00,0,340.25,422.60,229.0,219.1,1.083,388448.4,388448.4,29901,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636807,478846.00
05/07/2016 12:00,2,8.068,ACTIVE,221.19,373.01,59.986,1462636803,"201051344000469","219011344069620",28.53,25.50,0,339.65,423.20,233.0,222.9,1.078,389803.0,389803.0,29844,0,0,0,L,1122011218,0,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636807,478847.00
05/07/2016 12:00,2,7.953,ACTIVE,217.35,368.80,59.981,1462636803,"201051344000646","219011344069620",27.93,37.80,0,334.24,415.99,224.8,215.0,1.074,393704.5,393704.5,34402,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636808,478848.00
05/07/2016 12:00,2,7.660,ACTIVE,214.64,383.23,59.975,1462636803,"274151322000052","219011344069620",27.43,50.20,0,335.74,398.56,212.7,203.4,0.849,671742.9,671742.9,23249,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636809,478849.00
05/07/2016 12:00,2,7.969,ACTIVE,218.93,370.30,60.002,1462636803,"201051344000585","219011344069620",28.31,35.20,0,335.14,419.90,228.4,218.5,1.047,399999.2,399999.2,34406,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636810,478850.00
05/07/2016 12:00,2,7.951,ACTIVE,217.35,367.60,59.949,1462636803,"201051344001230","219011344069620",28.31,36.50,0,335.14,417.49,227.9,218.0,1.043,397423.4,397423.4,34200,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636811,478851.00
05/07/2016 12:00,2,7.963,ACTIVE,219.16,371.81,59.959,1462636803,"201051344000582","219011344069620",27.95,32.20,0,334.84,421.40,225.5,215.7,1.016,390969.1,390969.1,34373,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636812,478852.00
05/07/2016 12:00,2,8.010,ACTIVE,217.58,368.80,59.991,1462636803,"201051344000955","219011344069620",27.93,35.80,0,335.14,415.39,226.4,216.6,1.096,402887.2,402887.2,34311,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636813,478853.00
05/07/2016 12:00,2,4.980,ACTIVE,214.64,439.13,59.975,1462636803,"274151322000094","219011344069620",38.98,46.00,0,392.55,460.17,197.6,188.8,0.782,540630.9,540630.9,24225,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636814,478854.00
05/07/2016 12:00,2,8.053,ACTIVE,221.19,374.51,59.975,1462636803,"201051344000579","219011344069620",28.05,35.20,0,340.55,422.60,228.7,218.8,1.065,403493.2,403493.2,9917,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636815,478855.00
05/07/2016 12:00,2,7.980,ACTIVE,217.35,365.49,59.928,1462636803,"201051344000890","219011344069620",28.03,39.80,0,335.14,416.89,226.6,216.7,1.008,400055.0,400055.0,34331,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636816,478856.00
05/07/2016 12:00,2,8.004,ACTIVE,218.26,368.20,59.975,1462636803,"201051344000438","219011344069620",27.87,35.80,0,334.84,415.69,225.8,216.1,1.069,402185.2,402185.2,34339,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636817,478857.00
05/07/2016 12:00,2,7.943,ACTIVE,217.80,366.70,59.970,1462636803,"201051344000417","219011344069620",27.59,40.40,0,335.14,414.79,221.9,212.3,1.052,395042.3,395042.3,34494,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636818,478858.00
05/07/2016 12:00,2,7.541,ACTIVE,214.19,352.57,59.975,1462636803,"274151322000083","219011344069620",27.59,51.00,0,336.04,397.96,210.6,201.3,0.826,665741.5,665741.5,23316,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636818,478859.00
05/07/2016 12:00,2,8.053,ACTIVE,215.32,363.99,59.965,1462636803,"274151322000076","219011344069620",28.01,50.60,0,335.14,402.16,228.1,218.3,0.915,708555.8,708555.8,23314,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636819,478860.00
05/07/2016 12:00,2,8.170,ACTIVE,219.39,373.31,59.975,1462636803,"201051344000868","219011344069620",28.11,27.80,0,341.15,423.81,232.6,222.6,1.039,388839.0,388839.0,29568,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636820,478861.00
05/07/2016 12:00,2,7.906,ACTIVE,214.19,370.60,59.938,1462636803,"274151322000095","219011344069620",28.25,50.20,0,332.73,402.46,225.9,216.1,0.849,701362.4,701362.4,23217,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636821,478862.00
05/07/2016 12:00,2,8.193,ACTIVE,221.19,373.91,59.975,1462636803,"201051344000988","219011344069620",27.75,30.00,0,339.34,422.90,230.3,220.4,1.056,386136.7,386136.7,29863,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636822,478863.00
05/07/2016 12:00,2,8.090,ACTIVE,218.71,368.20,59.938,1462636803,"201051344001025","219011344069620",28.05,37.80,0,334.54,418.39,229.6,219.7,1.025,399862.7,399862.7,34379,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636823,478864.00
05/07/2016 12:00,2,8.098,ACTIVE,220.97,375.41,59.970,1462636803,"201051344000458","219011344069620",28.15,30.80,0,341.15,422.30,230.9,220.9,1.096,396822.8,396822.8,29786,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636824,478865.00
05/07/2016 12:00,2,8.014,ACTIVE,221.42,375.11,59.986,1462636803,"201051344000853","219011344069620",28.88,28.00,0,340.85,426.51,234.4,224.3,1.092,395316.7,395316.7,29384,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636825,478866.00
05/07/2016 12:00,2,7.939,ACTIVE,217.35,367.60,59.981,1462636803,"201051344000685","219011344069620",28.29,33.30,0,334.84,415.39,227.3,217.5,1.092,401692.4,401692.4,34216,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636826,478867.00
05/07/2016 12:00,2,7.965,ACTIVE,218.71,369.70,59.970,1462636803,"201051344000917","219011344069620",28.27,33.30,0,334.54,415.99,227.9,218.0,1.061,398629.5,398629.5,34213,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636827,478868.00
05/07/2016 12:00,2,7.943,ACTIVE,217.58,368.20,59.959,1462636803,"201051344001145","219011344069620",28.21,32.60,0,335.14,416.29,226.8,217.0,1.030,403817.6,403817.6,34075,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636828,478869.00
05/07/2016 12:00,2,8.070,ACTIVE,219.16,367.90,59.975,1462636803,"201051344000651","219011344069620",27.87,32.60,0,337.24,420.50,227.7,217.8,1.030,395948.1,395948.1,34435,0,0,0,L,1122011218,0,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636828,478870.00
05/07/2016 12:00,2,7.584,ACTIVE,214.41,352.27,60.002,1462636803,"274151322000088","219011344069620",25.76,44.50,0,337.54,395.55,197.8,189.0,0.742,644101.5,644101.5,22989,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636829,478871.00
05/07/2016 12:00,2,5.172,ACTIVE,215.32,422.30,59.933,1462636803,"274151322000068","219011344069620",37.77,46.80,0,389.24,460.47,198.2,189.4,0.765,540346.0,540346.0,24432,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636830,478872.00
05/07/2016 12:00,2,7.904,ACTIVE,218.93,369.70,59.959,1462636803,"201051344001135","219011344069620",28.15,34.00,0,335.14,415.39,225.4,215.6,1.034,392139.8,392139.8,34385,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636831,478873.00
05/07/2016 12:00,2,8.008,ACTIVE,218.71,371.21,59.986,1462636803,"201051344000594","219011344069620",28.35,39.00,0,335.14,422.60,229.5,219.6,1.047,400284.7,400284.7,29827,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636832,478874.00
05/07/2016 12:00,2,8.045,ACTIVE,218.93,369.70,59.975,1462636803,"201051344001203","219011344069620",28.31,37.00,0,336.94,421.70,230.6,220.6,1.069,398919.0,398919.0,34394,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636833,478875.00
05/07/2016 12:00,2,7.555,ACTIVE,214.41,365.19,59.944,1462636803,"274151322000054","219011344069620",26.16,45.00,0,336.64,397.35,200.1,191.2,0.765,658108.8,658108.8,23019,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636834,478876.00
05/07/2016 12:00,2,8.059,ACTIVE,219.84,371.21,59.965,1462636803,"201051344000867","219011344069620",28.25,32.00,0,341.75,422.90,230.6,220.6,1.061,388122.6,388122.6,29828,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636835,478877.00
05/07/2016 12:00,2,7.941,ACTIVE,218.93,369.70,59.991,1462636803,"201051344001093","219011344069620",28.55,34.00,0,334.24,420.80,229.5,219.6,1.043,397639.8,397639.8,34264,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636836,478878.00
05/07/2016 12:00,2,8.113,ACTIVE,220.52,375.11,59.975,1462636803,"201051344000900","219011344069620",28.84,27.00,0,339.34,424.11,236.9,226.8,1.065,403608.8,403608.8,29213,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636837,478879.00
05/07/2016 12:00,2,7.895,ACTIVE,220.52,374.81,59.970,1462636803,"201051344000648","219011344069620",28.57,29.80,0,340.85,423.20,228.4,218.6,1.034,395924.6,395924.6,29514,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636838,478880.00
05/07/2016 12:00,2,7.961,ACTIVE,220.74,374.21,59.944,1462636803,"201051344000569","219011344069620",29.04,28.80,0,339.65,423.81,234.3,224.2,1.069,404820.4,404820.4,29151,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636839,478881.00
05/07/2016 12:00,2,7.979,ACTIVE,221.19,374.21,59.991,1462636803,"201051344000983","219011344069620",28.75,29.30,0,339.65,423.50,231.9,221.9,1.061,396444.6,396444.6,29619,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636840,478882.00
05/07/2016 12:00,2,8.064,ACTIVE,221.19,373.61,59.917,1462636803,"201051344001158","219011344069620",27.87,32.20,0,340.25,421.70,227.6,217.8,1.016,390985.5,390985.5,29883,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636841,478883.00
05/07/2016 12:00,2,8.023,ACTIVE,220.97,375.11,59.965,1462636803,"201051344000576","219011344069620",28.69,28.00,0,340.25,423.20,233.2,223.2,1.061,397873.7,397873.7,29293,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636841,478884.00
05/07/2016 12:00,2,7.473,ACTIVE,214.64,353.17,59.965,1462636803,"274151322000087","219011344069620",26.00,52.80,0,333.63,396.45,196.8,188.0,0.747,631987.9,631987.9,23098,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462636842,478885.00
05/07/2016 12:15,2,8.256,ACTIVE,220.52,371.51,59.954,1462637703,"201051344000645","219011344069620",28.53,29.80,0,340.25,424.11,238.4,228.2,1.069,397571.3,397571.3,29434,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637704,478886.00
05/07/2016 12:15,2,7.664,ACTIVE,214.41,367.90,59.949,1462637703,"274151322000085","219011344069620",25.72,45.80,0,337.84,396.45,199.7,190.8,0.769,660468.1,660468.1,23030,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637705,478887.00
05/07/2016 12:15,2,8.164,ACTIVE,219.61,370.30,59.907,1462637703,"201051344000633","219011344069620",28.31,35.40,0,339.95,422.90,234.0,224.0,1.109,388503.5,388503.5,29902,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637706,478888.00
05/07/2016 12:15,2,8.236,ACTIVE,221.19,374.81,59.954,1462637703,"201051344000469","219011344069620",28.71,26.50,0,339.65,424.71,239.5,229.2,1.100,389859.3,389859.3,29845,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637707,478889.00
05/07/2016 12:15,2,8.062,ACTIVE,217.58,369.70,59.949,1462637703,"201051344000646","219011344069620",27.95,38.20,0,334.24,417.49,228.4,218.5,1.069,393758.3,393758.3,34403,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637707,478890.00
05/07/2016 12:15,2,7.791,ACTIVE,214.41,352.57,59.954,1462637703,"274151322000052","219011344069620",27.27,51.30,0,333.33,399.46,215.0,205.6,0.840,671793.9,671793.9,23250,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637708,478891.00
05/07/2016 12:15,2,8.129,ACTIVE,218.93,368.80,59.954,1462637703,"201051344000585","219011344069620",28.27,37.00,0,337.54,421.40,232.8,222.8,1.078,400054.0,400054.0,34407,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637709,478892.00
05/07/2016 12:15,2,8.139,ACTIVE,217.35,368.20,59.959,1462637703,"201051344001230","219011344069620",28.21,38.00,0,334.54,418.39,232.3,222.3,1.092,397478.1,397478.1,34201,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637710,478893.00
05/07/2016 12:15,2,8.176,ACTIVE,218.93,370.30,59.954,1462637703,"201051344000582","219011344069620",27.79,33.30,0,335.74,422.60,230.1,220.2,1.034,391023.2,391023.2,34374,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637711,478894.00
05/07/2016 12:15,2,8.152,ACTIVE,217.58,366.40,59.954,1462637703,"201051344000955","219011344069620",27.67,37.50,0,335.14,416.89,228.5,218.6,1.083,402941.3,402941.3,34312,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637712,478895.00
05/07/2016 12:15,2,5.266,ACTIVE,214.19,425.31,59.938,1462637703,"274151322000094","219011344069620",37.61,47.50,0,388.64,461.38,201.3,192.4,0.791,540678.4,540678.4,24226,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637713,478896.00
05/07/2016 12:15,2,8.186,ACTIVE,221.19,373.91,59.928,1462637703,"201051344000579","219011344069620",28.11,36.50,0,341.15,425.31,232.9,222.9,1.087,403548.2,403548.2,9918,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637714,478897.00
05/07/2016 12:15,2,8.113,ACTIVE,217.35,369.40,59.933,1462637703,"201051344000890","219011344069620",28.07,40.40,0,335.14,417.19,230.7,220.7,1.047,400109.3,400109.3,34332,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637715,478898.00
05/07/2016 12:15,2,8.236,ACTIVE,218.26,368.20,59.965,1462637703,"201051344000438","219011344069620",27.37,36.80,0,334.54,419.90,228.2,218.3,1.065,402239.2,402239.2,34340,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637716,478899.00
05/07/2016 12:15,2,8.150,ACTIVE,217.80,370.30,59.959,1462637703,"201051344000417","219011344069620",27.27,41.30,0,334.84,415.09,225.3,215.5,1.061,395095.4,395095.4,34495,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637717,478900.00
05/07/2016 12:15,2,7.775,ACTIVE,213.96,378.72,59.944,1462637703,"274151322000083","219011344069620",27.17,53.30,0,331.83,398.56,213.8,204.4,0.840,665792.1,665792.1,23317,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637718,478901.00
05/07/2016 12:15,2,8.127,ACTIVE,215.09,381.42,59.912,1462637703,"274151322000076","219011344069620",28.03,52.30,0,334.84,402.77,230.6,220.6,0.937,708610.5,708610.5,23315,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637719,478902.00
05/07/2016 12:15,2,8.340,ALERT,219.39,368.80,59.986,1462637703,"201051344000868","219011344069620",28.31,28.80,0,290.95,425.61,239.2,228.9,1.074,388895.1,388895.1,29569,0,0,0,L,1122011218,0,124.49,125.17,0002,25,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637720,478903.00
05/07/2016 12:15,2,8.076,ACTIVE,213.96,352.87,59.954,1462637703,"274151322000095","219011344069620",28.13,51.80,0,330.03,402.46,229.5,219.6,0.862,701416.8,701416.8,23218,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637721,478904.00
05/07/2016 12:15,2,8.369,ACTIVE,221.19,374.81,59.965,1462637703,"201051344000988","219011344069620",27.95,31.00,0,338.74,423.81,236.9,226.7,1.083,386192.4,386192.4,29864,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637722,478905.00
05/07/2016 12:15,2,8.283,ACTIVE,218.71,367.60,59.944,1462637703,"201051344001025","219011344069620",27.93,38.80,0,335.74,420.50,234.2,224.1,1.043,399918.0,399918.0,34380,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637723,478906.00
05/07/2016 12:15,2,8.203,ACTIVE,221.19,377.22,59.949,1462637703,"201051344000458","219011344069620",28.51,31.30,0,340.25,423.81,236.7,226.5,1.118,396878.5,396878.5,29787,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637724,478907.00
05/07/2016 12:15,2,8.217,ACTIVE,221.64,375.41,59.954,1462637703,"201051344000853","219011344069620",28.92,28.30,0,341.45,428.31,240.6,230.3,1.114,395373.4,395373.4,29385,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637725,478908.00
05/07/2016 12:15,2,8.119,ACTIVE,217.13,368.20,59.954,1462637703,"201051344000685","219011344069620",28.03,34.30,0,334.54,416.59,230.3,220.3,1.109,401746.9,401746.9,34217,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637726,478909.00
05/07/2016 12:15,2,8.168,ACTIVE,218.93,369.10,59.965,1462637703,"201051344000917","219011344069620",28.13,33.50,0,334.84,420.50,232.7,222.7,1.087,398684.3,398684.3,34214,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637727,478910.00
05/07/2016 12:15,2,8.057,ACTIVE,217.35,367.00,59.970,1462637703,"201051344001145","219011344069620",28.21,33.50,0,334.84,416.89,230.0,220.1,1.056,403872.1,403872.1,34076,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637728,478911.00
05/07/2016 12:15,2,8.307,ACTIVE,219.39,370.60,59.949,1462637703,"201051344000651","219011344069620",27.51,34.80,0,338.74,422.00,231.4,221.4,1.043,396002.8,396002.8,34436,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637729,478912.00
05/07/2016 12:15,2,7.645,ACTIVE,214.19,369.40,59.986,1462637703,"274151322000088","219011344069620",25.80,45.80,0,336.64,395.85,199.6,190.7,0.756,644148.9,644148.9,22990,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637729,478913.00
05/07/2016 12:15,2,5.203,ACTIVE,215.32,416.89,59.959,1462637703,"274151322000068","219011344069620",37.95,48.50,0,388.94,460.17,200.6,191.7,0.773,540393.3,540393.3,24433,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637730,478914.00
05/07/2016 12:15,2,8.113,ACTIVE,218.71,369.10,59.959,1462637703,"201051344001135","219011344069620",27.85,35.00,0,334.54,419.30,228.8,218.9,1.047,392193.9,392193.9,34386,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637731,478915.00
05/07/2016 12:15,2,8.256,ACTIVE,218.93,370.90,59.928,1462637703,"201051344000594","219011344069620",28.05,40.60,0,335.74,424.71,234.5,224.4,1.061,400340.1,400340.1,29828,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637732,478916.00
05/07/2016 12:15,2,8.314,ACTIVE,219.16,369.70,60.002,1462637703,"201051344001203","219011344069620",27.97,37.80,0,337.24,422.00,235.3,225.2,1.083,398974.5,398974.5,34395,0,0,0,L,1122011218,0,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637733,478917.00
05/07/2016 12:15,2,7.684,ACTIVE,214.19,378.42,59.922,1462637703,"274151322000054","219011344069620",26.06,46.20,0,336.64,397.66,202.6,193.6,0.773,658156.7,658156.7,23020,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637734,478918.00
05/07/2016 12:15,2,8.223,ACTIVE,219.84,373.31,59.938,1462637703,"201051344000867","219011344069620",28.31,32.80,0,340.85,423.50,235.8,225.7,1.069,388178.2,388178.2,29829,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637735,478919.00
05/07/2016 12:15,2,8.236,ACTIVE,218.93,370.00,59.901,1462637703,"201051344001093","219011344069620",28.17,35.40,0,335.44,422.90,234.8,224.8,1.065,397695.2,397695.2,34265,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637736,478920.00
05/07/2016 12:15,2,8.309,ACTIVE,220.52,376.31,59.954,1462637703,"201051344000900","219011344069620",28.80,27.30,0,338.44,425.61,242.4,232.0,1.078,403666.2,403666.2,29214,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637737,478921.00
05/07/2016 12:15,2,8.082,ACTIVE,220.52,373.91,59.954,1462637703,"201051344000648","219011344069620",28.53,31.00,0,340.55,424.41,233.4,223.4,1.065,395979.8,395979.8,29515,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637738,478922.00
05/07/2016 12:15,2,8.229,ACTIVE,220.74,373.31,59.975,1462637703,"201051344000569","219011344069620",28.80,29.80,0,338.44,424.71,239.8,229.5,1.105,404877.1,404877.1,29152,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637739,478923.00
05/07/2016 12:15,2,8.197,ACTIVE,220.97,372.11,59.975,1462637703,"201051344000983","219011344069620",28.65,29.00,0,339.04,424.71,237.7,227.5,1.087,396500.7,396500.7,29620,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637740,478924.00
05/07/2016 12:15,2,8.275,ACTIVE,221.19,372.71,59.959,1462637703,"201051344001158","219011344069620",27.69,33.00,0,339.95,422.60,232.0,222.0,1.047,391040.3,391040.3,29884,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637741,478925.00
05/07/2016 12:15,2,8.186,ACTIVE,220.97,375.71,59.944,1462637703,"201051344000576","219011344069620",28.78,28.50,0,339.34,425.01,238.7,228.4,1.078,397930.0,397930.0,29294,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637742,478926.00
05/07/2016 12:15,2,7.604,ACTIVE,214.19,382.93,59.965,1462637703,"274151322000087","219011344069620",25.92,53.80,0,336.34,397.66,199.8,190.9,0.787,632035.2,632035.2,23099,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462637743,478927.00
05/07/2016 12:30,2,8.521,ACTIVE,221.19,376.31,59.981,1462638603,"201051344000645","219011344069620",27.71,32.20,0,340.25,423.50,239.1,228.9,1.061,397627.9,397627.9,29435,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638604,478928.00
05/07/2016 12:30,2,7.848,ACTIVE,214.87,376.01,59.949,1462638603,"274151322000085","219011344069620",25.50,46.40,0,336.94,397.05,202.6,193.6,0.782,660516.0,660516.0,23031,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638605,478929.00
05/07/2016 12:30,2,8.391,ACTIVE,220.06,373.01,59.965,1462638603,"201051344000633","219011344069620",27.85,38.00,0,339.65,423.81,236.5,226.3,1.100,388559.4,388559.4,29903,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638606,478930.00
05/07/2016 12:30,2,8.352,ACTIVE,221.64,376.31,59.959,1462638603,"201051344000469","219011344069620",28.37,29.00,0,339.04,427.71,240.1,229.8,1.096,389916.1,389916.1,29846,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638607,478931.00
05/07/2016 12:30,2,8.260,ACTIVE,217.80,370.30,59.959,1462638603,"201051344000646","219011344069620",27.97,37.30,0,333.93,418.70,233.9,223.9,1.092,393813.4,393813.4,34404,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638608,478932.00
05/07/2016 12:30,2,7.920,ACTIVE,214.87,365.19,59.954,1462638603,"274151322000052","219011344069620",27.71,50.80,0,335.14,400.96,222.3,212.7,0.866,671846.3,671846.3,23251,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638609,478933.00
05/07/2016 12:30,2,8.355,ACTIVE,219.39,369.40,59.959,1462638603,"201051344000585","219011344069620",27.87,37.30,0,341.75,422.30,235.7,225.6,1.096,400109.7,400109.7,34408,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638610,478934.00
05/07/2016 12:30,2,8.262,ACTIVE,217.80,367.60,59.959,1462638603,"201051344001230","219011344069620",28.31,36.50,0,333.63,419.90,236.7,226.5,1.087,397534.0,397534.0,34202,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638611,478935.00
05/07/2016 12:30,2,8.197,ACTIVE,219.39,369.40,59.959,1462638603,"201051344000582","219011344069620",28.21,34.50,0,334.54,424.41,234.2,224.1,1.056,391078.4,391078.4,34375,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638611,478936.00
05/07/2016 12:30,2,8.309,ACTIVE,218.03,368.80,59.928,1462638603,"201051344000955","219011344069620",28.03,37.30,0,334.24,417.79,235.8,225.7,1.109,402996.7,402996.7,34313,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638612,478937.00
05/07/2016 12:30,2,5.197,ACTIVE,214.64,439.13,59.954,1462638603,"274151322000094","219011344069620",39.04,47.50,0,389.54,457.17,205.4,196.3,0.804,540727.1,540727.1,24227,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638613,478938.00
05/07/2016 12:30,2,8.377,ACTIVE,221.42,373.31,59.986,1462638603,"201051344000579","219011344069620",27.93,38.00,0,340.85,427.41,237.0,226.8,1.100,403604.0,403604.0,9919,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638614,478939.00
05/07/2016 12:30,2,8.391,ACTIVE,217.80,368.20,59.965,1462638603,"201051344000890","219011344069620",27.65,40.00,0,334.54,418.70,235.0,224.9,1.065,400164.8,400164.8,34333,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638615,478940.00
05/07/2016 12:30,2,8.242,ACTIVE,218.71,370.30,59.959,1462638603,"201051344000438","219011344069620",28.25,37.00,0,335.44,422.60,235.6,225.5,1.100,402294.6,402294.6,34341,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638616,478941.00
05/07/2016 12:30,2,8.223,ACTIVE,218.03,369.70,59.965,1462638603,"201051344000417","219011344069620",27.73,40.20,0,334.84,416.89,230.8,220.8,1.087,395149.8,395149.8,34496,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638617,478942.00
05/07/2016 12:30,2,7.900,ACTIVE,214.41,359.18,59.954,1462638603,"274151322000083","219011344069620",27.49,52.00,0,331.53,400.66,219.8,210.2,0.871,665844.0,665844.0,23318,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638618,478943.00
05/07/2016 12:30,2,8.371,ACTIVE,215.54,370.30,59.986,1462638603,"274151322000076","219011344069620",28.13,51.30,0,335.14,404.57,238.2,228.0,0.919,708666.6,708666.6,23316,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638619,478944.00
05/07/2016 12:30,2,8.529,ACTIVE,219.84,372.41,59.954,1462638603,"201051344000868","219011344069620",27.71,30.30,0,339.65,426.51,239.4,229.2,1.074,388951.9,388951.9,29571,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638620,478945.00
05/07/2016 12:30,2,8.316,ACTIVE,214.41,381.42,59.954,1462638603,"274151322000095","219011344069620",27.99,52.80,0,332.13,404.57,235.8,225.7,0.893,701472.4,701472.4,23219,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638621,478946.00
05/07/2016 12:30,2,8.496,ACTIVE,221.42,375.71,59.954,1462638603,"201051344000988","219011344069620",27.61,32.60,0,339.34,428.91,237.5,227.3,1.083,386248.6,386248.6,29865,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638622,478947.00
05/07/2016 12:30,2,8.422,ACTIVE,218.93,370.60,59.922,1462638603,"201051344001025","219011344069620",27.79,38.80,0,335.14,422.90,237.2,227.0,1.056,399974.0,399974.0,34381,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638623,478948.00
05/07/2016 12:30,2,8.342,ACTIVE,221.42,375.41,59.944,1462638603,"201051344000458","219011344069620",28.23,33.30,0,341.15,427.41,238.4,228.2,1.127,396934.9,396934.9,29788,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638624,478949.00
05/07/2016 12:30,2,8.451,ACTIVE,221.87,375.41,59.975,1462638603,"201051344000853","219011344069620",28.19,31.30,0,341.15,429.22,241.3,231.0,1.105,395430.6,395430.6,29386,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638624,478950.00
05/07/2016 12:30,2,8.289,ACTIVE,217.58,369.70,59.959,1462638603,"201051344000685","219011344069620",28.29,35.40,0,334.84,418.39,237.4,227.2,1.140,401802.9,401802.9,34218,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638625,478951.00
05/07/2016 12:30,2,8.355,ACTIVE,219.16,370.60,59.954,1462638603,"201051344000917","219011344069620",27.99,35.20,0,335.44,423.20,236.8,226.6,1.109,398740.1,398740.1,34215,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638626,478952.00
05/07/2016 12:30,2,8.281,ACTIVE,217.58,369.10,59.965,1462638603,"201051344001145","219011344069620",28.29,33.50,0,334.24,419.00,237.1,226.9,1.100,403927.9,403927.9,34077,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638627,478953.00
05/07/2016 12:30,2,8.350,ACTIVE,219.61,371.81,59.959,1462638603,"201051344000651","219011344069620",27.85,36.30,0,341.75,422.90,235.3,225.2,1.069,396058.4,396058.4,34437,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638628,478954.00
05/07/2016 12:30,2,7.871,ACTIVE,213.96,375.41,59.981,1462638603,"274151322000088","219011344069620",25.78,46.40,0,336.34,397.05,205.3,196.3,0.787,644197.1,644197.1,22991,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638629,478955.00
05/07/2016 12:30,2,5.271,ACTIVE,215.09,440.64,59.965,1462638603,"274151322000068","219011344069620",38.80,47.50,0,391.04,464.38,206.8,197.7,0.795,540441.8,540441.8,24434,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638630,478956.00
05/07/2016 12:30,2,8.295,ACTIVE,218.71,369.40,59.959,1462638603,"201051344001135","219011344069620",27.85,36.50,0,335.14,421.70,233.9,223.8,1.074,392249.1,392249.1,34387,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638631,478957.00
05/07/2016 12:30,2,8.223,ACTIVE,218.71,369.70,59.959,1462638603,"201051344000594","219011344069620",28.49,40.80,0,340.85,425.31,237.1,226.9,1.074,400396.2,400396.2,29829,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638632,478958.00
05/07/2016 12:30,2,8.420,ACTIVE,219.16,371.21,59.917,1462638603,"201051344001203","219011344069620",27.95,38.60,0,337.54,423.81,238.2,228.0,1.105,399030.9,399030.9,34396,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638633,478959.00
05/07/2016 12:30,2,7.879,ACTIVE,214.87,373.31,59.959,1462638603,"274151322000054","219011344069620",25.96,47.30,0,336.64,398.56,207.1,197.9,0.787,658205.5,658205.5,23021,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638634,478960.00
05/07/2016 12:30,2,8.434,ACTIVE,220.06,373.31,59.938,1462638603,"201051344000867","219011344069620",27.81,35.40,0,340.55,424.41,237.5,227.3,1.078,388234.4,388234.4,29830,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638634,478961.00
05/07/2016 12:30,2,8.260,ACTIVE,218.93,370.00,59.959,1462638603,"201051344001093","219011344069620",28.37,36.00,0,338.14,424.41,237.2,227.0,1.100,397751.3,397751.3,34266,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638635,478962.00
05/07/2016 12:30,2,8.418,ACTIVE,220.74,376.01,59.965,1462638603,"201051344000900","219011344069620",28.57,28.80,0,339.34,425.91,243.6,233.2,1.083,403724.0,403724.0,29215,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638637,478963.00
05/07/2016 12:30,2,8.270,ACTIVE,220.52,373.91,59.986,1462638603,"201051344000648","219011344069620",28.13,32.80,0,340.55,425.01,235.5,225.4,1.065,396035.6,396035.6,29516,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638637,478964.00
05/07/2016 12:30,2,8.305,ACTIVE,221.19,376.31,59.965,1462638603,"201051344000569","219011344069620",28.61,32.20,0,339.34,427.11,240.5,230.2,1.123,404934.2,404934.2,29153,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638638,478965.00
05/07/2016 12:30,2,8.316,ACTIVE,221.42,374.51,59.981,1462638603,"201051344000983","219011344069620",28.37,31.30,0,339.95,426.21,238.9,228.6,1.109,396557.3,396557.3,29621,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638639,478966.00
05/07/2016 12:30,2,8.326,ACTIVE,221.42,375.71,59.975,1462638603,"201051344001158","219011344069620",27.75,35.20,0,340.55,426.21,234.0,223.9,1.078,391095.7,391095.7,29885,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638640,478967.00
05/07/2016 12:30,2,8.301,ACTIVE,221.19,374.21,59.981,1462638603,"201051344000576","219011344069620",28.47,30.00,0,339.65,429.52,239.3,229.1,1.083,397986.8,397986.8,29295,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638641,478968.00
05/07/2016 12:30,2,7.807,ACTIVE,214.64,376.31,59.954,1462638603,"274151322000087","219011344069620",25.82,53.00,0,332.73,399.76,204.0,195.0,0.791,632083.3,632083.3,23100,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462638642,478969.00
05/07/2016 12:45,2,8.533,ACTIVE,220.74,372.41,60.007,1462639504,"201051344000645","219011344069620",27.91,33.30,0,339.95,424.71,241.2,230.8,1.052,397685.5,397685.5,29436,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639506,478970.00
05/07/2016 12:45,2,7.926,ACTIVE,215.09,359.18,59.975,1462639504,"274151322000085","219011344069620",25.25,47.30,0,336.04,397.35,202.4,193.4,0.795,660564.4,660564.4,23032,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639507,478971.00
05/07/2016 12:45,2,8.463,ACTIVE,219.84,372.71,59.975,1462639504,"201051344000633","219011344069620",27.69,37.50,0,339.65,425.01,237.3,227.1,1.109,388616.3,388616.3,29904,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639508,478972.00
05/07/2016 12:45,2,8.512,ACTIVE,221.42,373.61,59.975,1462639504,"201051344000469","219011344069620",27.99,29.80,0,339.04,429.82,241.1,230.8,1.100,389974.0,389974.0,29847,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639509,478973.00
05/07/2016 12:45,2,8.379,ACTIVE,218.03,370.00,59.970,1462639504,"201051344000646","219011344069620",27.39,38.40,0,333.63,419.00,232.3,222.3,1.092,393869.4,393869.4,34405,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639509,478974.00
05/07/2016 12:45,2,7.994,ACTIVE,215.09,373.91,60.007,1462639504,"274151322000052","219011344069620",27.47,51.80,0,335.74,401.56,222.3,212.7,0.888,671899.2,671899.2,23252,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639510,478975.00
05/07/2016 12:45,2,8.490,ACTIVE,219.39,371.81,59.991,1462639504,"201051344000585","219011344069620",27.37,38.40,0,338.44,423.50,235.2,225.1,1.092,400166.3,400166.3,34409,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639511,478976.00
05/07/2016 12:45,2,8.424,ACTIVE,217.58,369.70,59.986,1462639504,"201051344001230","219011344069620",27.67,37.80,0,333.33,419.90,236.0,225.9,1.083,397590.6,397590.6,34203,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639512,478977.00
05/07/2016 12:45,2,8.357,ACTIVE,219.39,373.31,59.986,1462639504,"201051344000582","219011344069620",27.55,37.00,0,335.74,425.61,233.4,223.4,1.056,391134.4,391134.4,34376,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639513,478978.00
05/07/2016 12:45,2,8.404,ACTIVE,217.80,369.70,59.975,1462639504,"201051344000955","219011344069620",27.49,38.80,0,334.54,418.09,234.0,223.9,1.100,403053.0,403053.0,34314,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639514,478979.00
05/07/2016 12:45,2,5.398,ACTIVE,214.87,431.02,59.986,1462639504,"274151322000094","219011344069620",37.67,47.80,0,387.44,459.87,207.8,198.6,0.809,540776.4,540776.4,24228,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639515,478980.00
05/07/2016 12:45,2,8.387,ACTIVE,221.42,373.61,59.981,1462639504,"201051344000579","219011344069620",27.83,38.80,0,340.25,427.41,236.2,226.0,1.105,403660.7,403660.7,9920,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639516,478981.00
05/07/2016 12:45,2,8.508,ACTIVE,217.58,369.70,59.991,1462639504,"201051344000890","219011344069620",27.21,40.60,0,334.54,419.30,234.3,224.3,1.065,400221.1,400221.1,34334,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639517,478982.00
05/07/2016 12:45,2,8.494,ACTIVE,218.48,371.81,59.965,1462639504,"201051344000438","219011344069620",27.27,38.20,0,334.54,423.20,234.4,224.4,1.087,402350.9,402350.9,34342,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639518,478983.00
05/07/2016 12:45,2,8.346,ACTIVE,218.03,368.80,59.975,1462639504,"201051344000417","219011344069620",27.21,41.00,0,334.54,417.19,229.9,220.0,1.078,395205.0,395205.0,34497,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639519,478984.00
05/07/2016 12:45,2,7.953,ACTIVE,214.19,356.78,59.996,1462639504,"274151322000083","219011344069620",27.37,53.00,0,332.43,400.36,220.3,210.7,0.879,665896.5,665896.5,23319,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639520,478985.00
