ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 12:45,2,8.400,ACTIVE,215.77,369.70,59.981,1462639504,"274151322000076","219011344069620",28.01,51.30,0,335.14,405.17,238.0,227.8,0.941,708723.4,708723.4,23317,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639521,478986.00
05/07/2016 12:45,2,8.607,ACTIVE,219.61,374.21,59.981,1462639504,"201051344000868","219011344069620",27.65,31.30,0,339.34,427.11,240.8,230.5,1.056,389009.8,389009.8,29572,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639521,478987.00
05/07/2016 12:45,2,8.316,ACTIVE,214.41,360.99,59.981,1462639504,"274151322000095","219011344069620",28.01,53.30,0,330.63,405.47,235.8,225.7,0.888,701528.7,701528.7,23220,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639522,478988.00
05/07/2016 12:45,2,8.480,ACTIVE,221.42,375.11,60.023,1462639504,"201051344000988","219011344069620",27.71,34.30,0,338.74,429.52,238.2,228.0,1.092,386305.9,386305.9,29866,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639523,478989.00
05/07/2016 12:45,2,8.432,ACTIVE,219.16,371.21,59.981,1462639504,"201051344001025","219011344069620",27.69,40.00,0,336.64,424.11,236.4,226.3,1.056,400031.0,400031.0,34382,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639524,478990.00
05/07/2016 12:45,2,8.537,ACTIVE,221.19,373.31,59.986,1462639504,"201051344000458","219011344069620",27.71,33.80,0,340.55,427.71,239.4,229.1,1.127,396992.4,396992.4,29789,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639525,478991.00
05/07/2016 12:45,2,8.555,ACTIVE,221.64,374.81,59.991,1462639504,"201051344000853","219011344069620",28.05,31.00,0,340.55,430.12,242.8,232.4,1.118,395489.0,395489.0,29387,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639526,478992.00
05/07/2016 12:45,2,8.391,ACTIVE,217.58,368.80,59.986,1462639504,"201051344000685","219011344069620",27.85,36.00,0,333.63,418.39,236.7,226.6,1.109,401859.5,401859.5,34219,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639527,478993.00
05/07/2016 12:45,2,8.406,ACTIVE,219.16,369.10,59.986,1462639504,"201051344000917","219011344069620",27.75,36.00,0,337.54,424.11,236.1,226.0,1.100,398796.8,398796.8,34216,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639528,478994.00
05/07/2016 12:45,2,8.408,ACTIVE,217.80,371.51,60.002,1462639504,"201051344001145","219011344069620",27.81,35.20,0,334.54,419.30,236.8,226.6,1.083,403984.5,403984.5,34078,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639529,478995.00
05/07/2016 12:45,2,8.494,ACTIVE,219.39,372.41,59.996,1462639504,"201051344000651","219011344069620",27.31,37.50,0,341.45,423.50,234.9,224.8,1.025,396114.8,396114.8,34438,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639530,478996.00
05/07/2016 12:45,2,7.961,ACTIVE,214.87,351.37,59.986,1462639504,"274151322000088","219011344069620",25.43,46.40,0,336.64,397.66,204.8,195.8,0.765,644246.1,644246.1,22992,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639531,478997.00
05/07/2016 12:45,2,5.348,ACTIVE,215.77,421.40,59.986,1462639504,"274151322000068","219011344069620",38.19,47.50,0,384.73,462.28,207.1,198.0,0.804,540491.0,540491.0,24435,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639532,478998.00
05/07/2016 12:45,2,8.373,ACTIVE,219.16,367.90,59.949,1462639504,"201051344001135","219011344069620",27.45,37.80,0,334.84,422.90,232.8,222.8,1.065,392305.1,392305.1,34388,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639532,478999.00
05/07/2016 12:45,2,8.475,ACTIVE,218.93,370.30,59.981,1462639504,"201051344000594","219011344069620",27.77,42.30,0,334.84,425.91,238.3,228.0,1.092,400453.4,400453.4,29830,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639533,479000.00
05/07/2016 12:45,2,8.453,ACTIVE,219.16,371.81,59.986,1462639504,"201051344001203","219011344069620",27.71,39.30,0,341.45,424.41,237.1,227.0,1.087,399088.1,399088.1,34397,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639534,479001.00
05/07/2016 12:45,2,7.955,ACTIVE,214.87,378.12,59.975,1462639504,"274151322000054","219011344069620",25.64,47.80,0,336.64,398.86,206.5,197.4,0.787,658255.0,658255.0,23022,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639535,479002.00
05/07/2016 12:45,2,8.449,ACTIVE,219.84,371.21,59.975,1462639504,"201051344000867","219011344069620",27.89,35.20,0,340.55,425.61,238.6,228.3,1.078,388291.7,388291.7,29831,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639536,479003.00
05/07/2016 12:45,2,8.461,ACTIVE,219.16,372.11,59.975,1462639504,"201051344001093","219011344069620",27.59,37.50,0,338.74,425.31,236.4,226.3,1.069,397808.2,397808.2,34267,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639537,479004.00
05/07/2016 12:45,2,8.555,ACTIVE,220.74,376.01,59.975,1462639504,"201051344000900","219011344069620",28.37,30.30,0,338.74,426.81,245.7,235.2,1.100,403782.9,403782.9,29216,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639538,479005.00
05/07/2016 12:45,2,8.412,ACTIVE,220.52,371.21,59.981,1462639504,"201051344000648","219011344069620",27.77,33.00,0,339.95,425.61,236.6,226.5,1.069,396092.4,396092.4,29517,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639539,479006.00
05/07/2016 12:45,2,8.457,ACTIVE,220.97,373.01,59.975,1462639504,"201051344000569","219011344069620",28.37,32.00,0,338.14,427.11,242.9,232.5,1.100,404992.4,404992.4,29154,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639540,479007.00
05/07/2016 12:45,2,8.410,ACTIVE,221.19,374.51,59.954,1462639504,"201051344000983","219011344069620",28.19,32.60,0,338.44,426.51,239.8,229.5,1.123,396615.1,396615.1,29622,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639541,479008.00
05/07/2016 12:45,2,8.436,ACTIVE,221.42,373.01,59.981,1462639504,"201051344001158","219011344069620",27.41,35.80,0,340.25,427.11,234.1,224.0,1.069,391152.1,391152.1,29886,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639542,479009.00
05/07/2016 12:45,2,8.463,ACTIVE,221.19,375.41,59.986,1462639504,"201051344000576","219011344069620",28.15,31.00,0,339.95,428.91,241.2,230.9,1.092,398044.7,398044.7,29296,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639543,479010.00
05/07/2016 12:45,2,7.938,ACTIVE,214.64,377.52,59.996,1462639504,"274151322000087","219011344069620",25.35,54.30,0,332.13,398.56,203.7,194.7,0.778,632132.0,632132.0,23101,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462639544,479011.00
05/07/2016 13:00,2,8.627,ACTIVE,221.19,374.81,59.954,1462640403,"201051344000645","219011344069620",28.47,32.00,0,339.95,426.21,248.7,238.2,1.114,397743.7,397743.7,29437,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640405,479012.00
05/07/2016 13:00,2,7.998,ACTIVE,214.64,385.03,59.959,1462640403,"274151322000085","219011344069620",25.41,49.00,0,333.33,397.96,205.8,196.7,0.813,660612.8,660612.8,23033,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640405,479013.00
05/07/2016 13:00,2,8.527,ACTIVE,220.06,374.21,59.975,1462640403,"201051344000633","219011344069620",28.23,38.00,0,339.34,425.91,243.7,233.3,1.149,388673.5,388673.5,29905,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640406,479014.00
05/07/2016 13:00,2,8.637,ACTIVE,221.64,375.71,59.938,1462640403,"201051344000469","219011344069620",28.53,28.80,0,338.74,430.12,249.6,238.9,1.149,390032.4,390032.4,29848,0,0,0,L,1122011218,0,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640407,479015.00
05/07/2016 13:00,2,8.416,ACTIVE,218.48,370.30,59.928,1462640403,"201051344000646","219011344069620",27.91,39.50,0,333.63,423.81,238.0,227.8,1.114,393925.2,393925.2,34406,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640408,479016.00
05/07/2016 13:00,2,8.070,ACTIVE,214.87,364.59,59.970,1462640403,"274151322000052","219011344069620",27.10,53.50,0,333.03,400.96,221.5,211.8,0.884,671952.0,671952.0,23253,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640409,479017.00
05/07/2016 13:00,2,8.570,ACTIVE,220.06,375.71,59.986,1462640403,"201051344000585","219011344069620",28.07,37.30,0,338.74,424.41,243.6,233.2,1.100,400223.3,400223.3,34410,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640410,479018.00
05/07/2016 13:00,2,8.488,ACTIVE,218.03,370.60,59.991,1462640403,"201051344001230","219011344069620",28.15,37.80,0,333.33,419.90,241.8,231.5,1.105,397647.3,397647.3,34204,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640411,479019.00
05/07/2016 13:00,2,8.414,ACTIVE,219.84,370.90,59.975,1462640403,"201051344000582","219011344069620",28.15,35.60,0,335.14,425.91,239.7,229.4,1.056,391190.6,391190.6,34377,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640412,479020.00
05/07/2016 13:00,2,8.418,ACTIVE,218.48,369.10,59.959,1462640403,"201051344000955","219011344069620",27.89,39.00,0,333.33,418.70,237.6,227.4,1.109,403109.0,403109.0,34315,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640413,479021.00
05/07/2016 13:00,2,5.422,ACTIVE,214.64,434.93,59.954,1462640403,"274151322000094","219011344069620",37.95,50.00,0,387.74,456.87,209.0,199.8,0.826,540825.7,540825.7,24229,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640414,479022.00
05/07/2016 13:00,2,8.623,ACTIVE,221.64,374.51,59.965,1462640403,"201051344000579","219011344069620",27.85,38.80,0,340.25,428.61,243.0,232.6,1.136,403717.8,403717.8,9921,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640414,479023.00
05/07/2016 13:00,2,8.451,ACTIVE,218.03,370.00,59.970,1462640403,"201051344000890","219011344069620",28.11,40.80,0,334.54,419.30,240.6,230.3,1.096,400277.4,400277.4,34335,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640416,479024.00
05/07/2016 13:00,2,8.510,ACTIVE,219.16,371.21,59.975,1462640403,"201051344000438","219011344069620",27.59,39.00,0,336.34,424.11,237.7,227.5,1.105,402406.9,402406.9,34343,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640417,479025.00
05/07/2016 13:00,2,8.432,ACTIVE,218.71,369.10,59.959,1462640403,"201051344000417","219011344069620",27.47,41.50,0,334.54,421.10,234.5,224.4,1.105,395260.2,395260.2,34498,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640417,479026.00
05/07/2016 13:00,2,8.105,ACTIVE,214.41,376.01,59.970,1462640403,"274151322000083","219011344069620",27.00,55.00,0,330.93,400.36,221.7,212.1,0.879,665948.9,665948.9,23320,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640418,479027.00
05/07/2016 13:00,2,8.529,ACTIVE,215.54,375.41,59.959,1462640403,"274151322000076","219011344069620",27.55,53.30,0,335.44,404.57,238.1,227.9,0.928,708779.9,708779.9,23318,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640419,479028.00
05/07/2016 13:00,2,8.633,ACTIVE,220.06,374.81,59.975,1462640403,"201051344000868","219011344069620",28.61,30.00,0,336.94,428.01,250.1,239.5,1.145,389068.3,389068.3,29573,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640420,479029.00
05/07/2016 13:00,2,8.523,ACTIVE,214.64,360.38,59.965,1462640403,"274151322000095","219011344069620",27.57,55.30,0,330.03,404.87,237.8,227.5,0.897,701584.9,701584.9,23221,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640421,479030.00
05/07/2016 13:00,2,8.695,ACTIVE,221.64,375.41,59.959,1462640403,"201051344000988","219011344069620",28.13,33.30,0,338.74,431.32,247.6,237.1,1.127,386363.7,386363.7,29867,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640422,479031.00
05/07/2016 13:00,2,8.562,ACTIVE,219.61,370.90,59.949,1462640403,"201051344001025","219011344069620",28.27,40.40,0,336.34,425.31,245.0,234.5,1.092,400088.2,400088.2,34383,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640423,479032.00
05/07/2016 13:00,2,8.621,ACTIVE,221.64,376.62,59.959,1462640403,"201051344000458","219011344069620",28.37,32.80,0,340.55,429.22,247.4,236.9,1.167,397050.4,397050.4,29790,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640424,479033.00
05/07/2016 13:00,2,8.619,ACTIVE,222.10,377.22,59.933,1462640403,"201051344000853","219011344069620",28.84,30.80,0,340.55,431.62,251.7,241.0,1.162,395547.9,395547.9,29388,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640425,479034.00
05/07/2016 13:00,2,8.525,ACTIVE,218.03,371.81,59.970,1462640403,"201051344000685","219011344069620",27.83,36.00,0,334.24,422.90,240.2,229.9,1.149,401916.2,401916.2,34220,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640426,479035.00
05/07/2016 13:00,2,8.494,ACTIVE,219.61,373.61,59.949,1462640403,"201051344000917","219011344069620",28.29,35.40,0,337.24,425.01,243.3,232.9,1.136,398853.7,398853.7,34217,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640427,479036.00
05/07/2016 13:00,2,8.549,ACTIVE,218.26,369.10,59.975,1462640403,"201051344001145","219011344069620",27.81,35.40,0,334.24,423.81,240.7,230.4,1.105,404041.2,404041.2,34079,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640428,479037.00
05/07/2016 13:00,2,8.529,ACTIVE,220.06,369.40,59.959,1462640403,"201051344000651","219011344069620",27.99,36.80,0,340.85,425.01,241.7,231.3,1.087,396171.5,396171.5,34439,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640429,479038.00
05/07/2016 13:00,2,7.984,ACTIVE,214.19,354.07,59.938,1462640403,"274151322000088","219011344069620",25.52,48.50,0,334.54,397.05,206.3,197.2,0.782,644294.8,644294.8,22993,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640430,479039.00
05/07/2016 13:00,2,5.357,ACTIVE,215.77,434.33,59.965,1462640403,"274151322000068","219011344069620",38.33,49.50,0,384.43,457.17,208.1,198.9,0.800,540540.1,540540.1,24436,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640431,479040.00
05/07/2016 13:00,2,8.488,ACTIVE,219.61,372.11,59.970,1462640403,"201051344001135","219011344069620",27.85,37.80,0,335.74,424.11,239.3,229.0,1.092,392361.2,392361.2,34389,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640432,479041.00
05/07/2016 13:00,2,8.611,ACTIVE,218.93,372.41,59.965,1462640403,"201051344000594","219011344069620",28.09,42.80,0,335.44,427.11,244.9,234.5,1.114,400510.8,400510.8,29831,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640433,479042.00
05/07/2016 13:00,2,8.555,ACTIVE,219.84,371.81,59.970,1462640403,"201051344001203","219011344069620",28.41,39.80,0,337.54,426.51,246.0,235.5,1.114,399145.6,399145.6,34398,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640433,479043.00
05/07/2016 13:00,2,8.029,ACTIVE,214.64,378.72,59.965,1462640403,"274151322000054","219011344069620",25.80,49.00,0,334.24,398.86,209.8,200.5,0.804,658304.3,658304.3,23023,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640434,479044.00
05/07/2016 13:00,2,8.594,ACTIVE,219.84,371.21,59.959,1462640403,"201051344000867","219011344069620",28.35,35.00,0,337.24,426.81,246.7,236.1,1.105,388349.5,388349.5,29832,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640435,479045.00
05/07/2016 13:00,2,8.465,ACTIVE,219.61,371.21,59.965,1462640403,"201051344001093","219011344069620",28.57,36.50,0,338.74,426.51,244.8,234.4,1.105,397865.5,397865.5,34268,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640436,479046.00
05/07/2016 13:00,2,8.568,ACTIVE,220.97,377.22,59.965,1462640403,"201051344000900","219011344069620",29.20,29.30,0,338.44,428.01,253.5,242.8,1.127,403842.4,403842.4,29217,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640437,479047.00
05/07/2016 13:00,2,8.496,ACTIVE,220.74,373.61,59.970,1462640403,"201051344000648","219011344069620",28.45,32.80,0,339.95,426.81,244.8,234.4,1.109,396149.7,396149.7,29518,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640438,479048.00
05/07/2016 13:00,2,8.512,ACTIVE,221.42,377.52,59.938,1462640403,"201051344000569","219011344069620",29.10,31.80,0,339.04,427.41,250.8,240.1,1.149,405051.3,405051.3,29155,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640439,479049.00
05/07/2016 13:00,2,8.520,ACTIVE,221.64,375.41,59.954,1462640403,"201051344000983","219011344069620",28.90,31.50,0,338.74,429.52,249.5,238.9,1.153,396673.4,396673.4,29623,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640440,479050.00
05/07/2016 13:00,2,8.635,ACTIVE,221.87,376.31,59.959,1462640403,"201051344001158","219011344069620",27.83,34.00,0,339.95,427.71,243.3,232.9,1.118,391209.0,391209.0,29887,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640441,479051.00
05/07/2016 13:00,2,8.518,ACTIVE,221.42,375.41,59.981,1462640403,"201051344000576","219011344069620",28.98,29.50,0,339.65,431.02,249.9,239.3,1.136,398103.2,398103.2,29297,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640442,479052.00
05/07/2016 13:00,2,7.914,ACTIVE,214.64,372.71,59.949,1462640403,"274151322000087","219011344069620",25.82,55.30,0,329.43,399.46,206.9,197.8,0.787,632180.7,632180.7,23102,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462640443,479053.00
05/07/2016 13:15,2,8.725,ACTIVE,220.97,375.41,60.018,1462641303,"201051344000645","219011344069620",27.99,31.50,0,340.25,426.51,247.3,236.8,1.109,397802.7,397802.7,29438,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641304,479054.00
05/07/2016 13:15,2,7.961,ACTIVE,214.41,382.33,59.986,1462641303,"274151322000085","219011344069620",25.25,49.50,0,336.04,397.66,203.5,194.5,0.809,660661.5,660661.5,23034,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641305,479055.00
05/07/2016 13:15,2,8.670,ACTIVE,219.61,374.51,59.986,1462641303,"201051344000633","219011344069620",27.57,38.40,0,339.04,426.21,242.0,231.6,1.123,388731.3,388731.3,29906,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641306,479056.00
05/07/2016 13:15,2,8.574,ACTIVE,221.42,377.22,59.981,1462641303,"201051344000469","219011344069620",28.47,30.00,0,339.04,431.02,247.2,236.7,1.140,390091.4,390091.4,29849,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641307,479057.00
05/07/2016 13:15,2,8.568,ACTIVE,217.80,371.81,59.981,1462641303,"201051344000646","219011344069620",27.06,40.00,0,334.24,424.11,235.0,224.9,1.109,393981.5,393981.5,34407,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641308,479058.00
05/07/2016 13:15,2,8.139,ACTIVE,214.64,355.88,59.986,1462641303,"274151322000052","219011344069620",27.25,53.30,0,334.84,401.56,224.2,214.5,0.879,672005.3,672005.3,23254,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641309,479059.00
05/07/2016 13:15,2,8.637,ACTIVE,219.61,370.60,59.981,1462641303,"201051344000585","219011344069620",27.33,39.00,0,341.15,425.31,238.9,228.7,1.105,400280.6,400280.6,34411,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641310,479060.00
05/07/2016 13:15,2,8.525,ACTIVE,217.58,367.60,59.986,1462641303,"201051344001230","219011344069620",27.59,39.30,0,333.33,420.50,238.1,227.8,1.078,397704.4,397704.4,34205,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641310,479061.00
05/07/2016 13:15,2,8.469,ACTIVE,219.39,371.51,59.970,1462641303,"201051344000582","219011344069620",27.53,37.30,0,340.85,427.11,236.0,225.9,1.065,391247.1,391247.1,34378,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641311,479062.00
05/07/2016 13:15,2,8.578,ACTIVE,217.80,369.10,59.933,1462641303,"201051344000955","219011344069620",27.08,39.80,0,334.84,421.40,235.2,225.0,1.109,403165.3,403165.3,34316,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641312,479063.00
05/07/2016 13:15,2,5.434,ACTIVE,214.64,433.12,59.975,1462641303,"274151322000094","219011344069620",38.09,49.00,0,387.74,457.17,209.8,200.5,0.822,540875.6,540875.6,24230,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641313,479064.00
05/07/2016 13:15,2,8.615,ACTIVE,221.42,376.62,59.975,1462641303,"201051344000579","219011344069620",27.59,39.00,0,340.25,429.82,240.6,230.3,1.131,403775.3,403775.3,9922,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641314,479065.00
05/07/2016 13:15,2,8.480,ACTIVE,217.80,369.10,59.944,1462641303,"201051344000890","219011344069620",27.49,41.80,0,334.54,422.30,236.0,225.9,1.078,400334.1,400334.1,34336,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641315,479066.00
05/07/2016 13:15,2,8.484,ACTIVE,218.71,370.30,59.970,1462641303,"201051344000438","219011344069620",27.45,40.00,0,336.34,424.41,235.8,225.6,1.105,402463.3,402463.3,34344,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641316,479067.00
05/07/2016 13:15,2,8.432,ACTIVE,218.03,370.60,59.970,1462641303,"201051344000417","219011344069620",27.14,42.00,0,334.84,421.70,231.8,221.8,1.092,395315.7,395315.7,34499,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641317,479068.00
05/07/2016 13:15,2,8.139,ACTIVE,214.19,356.48,59.965,1462641303,"274151322000083","219011344069620",27.10,55.80,0,336.04,401.26,223.1,213.4,0.884,666002.0,666002.0,23321,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641318,479069.00
05/07/2016 13:15,2,8.576,ACTIVE,215.32,357.98,60.007,1462641303,"274151322000076","219011344069620",27.65,54.30,0,334.24,405.17,240.0,229.8,0.959,708837.0,708837.0,23319,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641319,479070.00
05/07/2016 13:15,2,8.652,ACTIVE,219.61,373.61,59.970,1462641303,"201051344000868","219011344069620",28.23,30.80,0,338.74,428.31,247.2,236.7,1.118,389127.3,389127.3,29574,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641319,479071.00
05/07/2016 13:15,2,8.469,ACTIVE,213.96,379.92,59.970,1462641303,"274151322000095","219011344069620",27.87,55.00,0,335.14,405.77,238.6,228.4,0.902,701641.9,701641.9,23222,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641320,479072.00
05/07/2016 13:15,2,8.750,ACTIVE,221.42,375.11,59.965,1462641303,"201051344000988","219011344069620",27.55,33.50,0,339.65,431.32,244.1,233.7,1.123,386422.0,386422.0,29868,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641321,479073.00
05/07/2016 13:15,2,8.625,ACTIVE,219.16,369.70,59.970,1462641303,"201051344001025","219011344069620",27.51,41.50,0,339.65,425.91,240.3,230.0,1.083,400145.8,400145.8,34384,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641322,479074.00
05/07/2016 13:15,2,8.482,ACTIVE,221.42,372.71,59.970,1462641303,"201051344000458","219011344069620",28.65,32.80,0,340.25,430.42,246.2,235.7,1.158,397109.1,397109.1,29791,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641323,479075.00
05/07/2016 13:15,2,8.641,ACTIVE,221.87,376.31,59.970,1462641303,"201051344000853","219011344069620",28.61,31.30,0,342.05,432.82,250.4,239.7,1.153,395607.6,395607.6,29389,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641324,479076.00
05/07/2016 13:15,2,8.545,ACTIVE,217.80,368.50,59.981,1462641303,"201051344000685","219011344069620",27.57,37.80,0,334.84,423.50,238.6,228.4,1.136,401973.2,401973.2,34221,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641325,479077.00
05/07/2016 13:15,2,8.584,ACTIVE,219.16,369.70,59.981,1462641303,"201051344000917","219011344069620",27.51,37.30,0,341.45,425.31,239.2,228.9,1.118,398910.9,398910.9,34218,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641326,479078.00
05/07/2016 13:15,2,8.639,ACTIVE,217.80,367.30,59.949,1462641303,"201051344001145","219011344069620",27.33,36.50,0,335.14,424.11,238.9,228.7,1.100,404098.3,404098.3,34080,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641327,479079.00
05/07/2016 13:15,2,8.627,ACTIVE,219.61,370.90,59.986,1462641303,"201051344000651","219011344069620",27.19,38.60,0,340.55,425.31,237.5,227.3,1.069,396228.4,396228.4,34440,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641328,479080.00
05/07/2016 13:15,2,8.020,ACTIVE,214.41,354.37,59.959,1462641303,"274151322000088","219011344069620",25.39,48.50,0,336.64,397.66,206.1,197.0,0.778,644343.9,644343.9,22994,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641329,479081.00
05/07/2016 13:15,2,5.455,ACTIVE,215.77,434.63,59.970,1462641303,"274151322000068","219011344069620",37.89,49.30,0,385.03,459.27,208.2,199.0,0.813,540589.8,540589.8,24437,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641330,479082.00
05/07/2016 13:15,2,8.533,ACTIVE,218.93,370.00,59.970,1462641303,"201051344001135","219011344069620",27.23,39.50,0,335.14,424.11,235.3,225.2,1.074,392417.5,392417.5,34390,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641330,479083.00
05/07/2016 13:15,2,8.637,ACTIVE,219.16,371.81,59.975,1462641303,"201051344001203","219011344069620",27.57,40.40,0,341.45,426.51,241.2,230.9,1.114,399203.3,399203.3,34399,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641332,479084.00
05/07/2016 13:15,2,8.035,ACTIVE,214.41,355.58,59.954,1462641303,"274151322000054","219011344069620",25.58,50.00,0,336.34,399.16,208.1,198.9,0.804,658354.0,658354.0,23024,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641333,479085.00
05/07/2016 13:15,2,8.715,ACTIVE,219.84,372.11,59.975,1462641303,"201051344000867","219011344069620",27.67,34.80,0,339.95,426.51,244.1,233.7,1.083,388407.8,388407.8,29833,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641334,479086.00
05/07/2016 13:15,2,8.475,ACTIVE,219.39,370.90,59.933,1462641303,"201051344001093","219011344069620",27.99,38.00,0,338.74,426.81,240.2,229.9,1.087,397922.9,397922.9,34269,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641335,479087.00
05/07/2016 13:15,2,8.594,ACTIVE,220.74,370.30,60.007,1462641303,"201051344000900","219011344069620",29.02,30.00,0,338.44,428.91,252.6,241.9,1.127,403902.6,403902.6,29218,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641336,479088.00
05/07/2016 13:15,2,8.570,ACTIVE,220.74,376.01,59.975,1462641303,"201051344000648","219011344069620",28.03,32.60,0,338.44,427.41,243.2,232.8,1.087,396207.6,396207.6,29519,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641337,479089.00
05/07/2016 13:15,2,8.570,ACTIVE,221.19,375.11,59.981,1462641303,"201051344000569","219011344069620",28.84,32.00,0,339.04,430.42,250.3,239.7,1.145,405110.9,405110.9,29156,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641338,479090.00
05/07/2016 13:15,2,8.637,ACTIVE,221.19,372.71,60.002,1462641303,"201051344000983","219011344069620",28.27,32.20,0,339.04,430.42,247.2,236.7,1.149,396732.4,396732.4,29624,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641339,479091.00
05/07/2016 13:15,2,8.527,ACTIVE,221.42,374.21,59.970,1462641303,"201051344001158","219011344069620",27.73,35.40,0,340.25,428.61,239.4,229.2,1.105,391266.3,391266.3,29888,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641340,479092.00
05/07/2016 13:15,2,8.588,ACTIVE,221.19,376.31,59.975,1462641303,"201051344000576","219011344069620",28.53,30.30,0,339.34,431.62,248.1,237.5,1.118,398162.3,398162.3,29298,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641341,479093.00
05/07/2016 13:15,2,7.939,ACTIVE,214.64,362.19,59.970,1462641303,"274151322000087","219011344069620",25.62,57.00,0,334.24,400.66,205.8,196.7,0.778,632229.8,632229.8,23103,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641342,479094.00
05/07/2016 13:15,2,8.648,ACTIVE,218.93,372.41,59.975,1462641303,"201051344000594","219011344069620",27.63,43.40,0,341.75,426.21,242.2,231.8,1.131,400569.4,400569.4,29833,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462641343,479095.00
05/07/2016 13:30,2,8.686,ACTIVE,221.19,375.41,60.002,1462642204,"201051344000645","219011344069620",28.07,32.80,0,339.34,426.51,247.0,236.5,1.105,397861.6,397861.6,29439,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642205,479096.00
05/07/2016 13:30,2,8.117,ACTIVE,215.09,374.81,59.991,1462642204,"274151322000085","219011344069620",24.77,49.50,0,336.64,397.66,203.4,194.4,0.782,660710.2,660710.2,23035,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642206,479097.00
05/07/2016 13:30,2,8.641,ACTIVE,220.06,374.51,59.996,1462642204,"201051344000633","219011344069620",27.69,38.80,0,339.65,425.91,242.2,231.9,1.153,388789.1,388789.1,29907,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642207,479098.00
05/07/2016 13:30,2,8.617,ACTIVE,221.87,374.81,59.996,1462642204,"201051344000469","219011344069620",28.31,29.80,0,339.65,429.22,247.2,236.6,1.140,390150.3,390150.3,29850,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642208,479099.00
05/07/2016 13:30,2,8.545,ACTIVE,218.03,368.80,59.986,1462642204,"201051344000646","219011344069620",27.21,40.20,0,333.33,422.90,235.3,225.2,1.100,394037.9,394037.9,34408,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642209,479100.00
05/07/2016 13:30,2,8.166,ACTIVE,214.87,366.40,59.991,1462642204,"274151322000052","219011344069620",26.94,54.00,0,335.44,402.16,222.7,213.0,0.879,672058.9,672058.9,23255,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642209,479101.00
05/07/2016 13:30,2,8.730,ACTIVE,219.39,370.60,60.018,1462642204,"201051344000585","219011344069620",27.12,39.30,0,341.75,423.81,239.7,229.4,1.109,400337.9,400337.9,34412,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642210,479102.00
05/07/2016 13:30,2,8.508,ACTIVE,217.35,369.10,59.996,1462642204,"201051344001230","219011344069620",27.69,39.50,0,333.63,420.20,238.5,228.2,1.087,397761.6,397761.6,34206,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642211,479103.00
05/07/2016 13:30,2,8.566,ACTIVE,219.16,371.51,60.007,1462642204,"201051344000582","219011344069620",27.21,38.00,0,340.85,425.61,235.9,225.8,1.069,391303.7,391303.7,34379,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642212,479104.00
05/07/2016 13:30,2,8.543,ACTIVE,218.03,370.00,60.012,1462642204,"201051344000955","219011344069620",27.14,40.60,0,334.54,418.09,234.7,224.6,1.105,403221.8,403221.8,34317,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642213,479105.00
05/07/2016 13:30,2,5.414,ACTIVE,214.64,416.59,59.996,1462642204,"274151322000094","219011344069620",38.15,49.00,0,387.74,455.67,207.8,198.6,0.809,540925.6,540925.6,24231,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642214,479106.00
05/07/2016 13:30,2,8.605,ACTIVE,221.64,373.91,59.996,1462642204,"201051344000579","219011344069620",27.63,40.00,0,340.55,428.61,240.8,230.5,1.109,403832.8,403832.8,9923,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642215,479107.00
05/07/2016 13:30,2,8.592,ACTIVE,217.80,368.50,60.012,1462642204,"201051344000890","219011344069620",27.21,42.00,0,333.93,419.90,236.7,226.5,1.052,400390.9,400390.9,34337,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642216,479108.00
05/07/2016 13:30,2,8.420,ACTIVE,218.71,369.70,60.034,1462642204,"201051344000438","219011344069620",27.59,40.00,0,335.14,424.11,235.2,225.1,1.100,402519.8,402519.8,34345,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642217,479109.00
05/07/2016 13:30,2,8.346,ACTIVE,218.03,369.70,60.023,1462642204,"201051344000417","219011344069620",27.41,42.00,0,334.24,417.79,231.6,221.6,1.096,395371.3,395371.3,34500,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642218,479110.00
05/07/2016 13:30,2,8.150,ACTIVE,214.19,363.39,59.986,1462642204,"274151322000083","219011344069620",26.92,56.30,0,332.73,401.86,222.1,212.5,0.879,666055.3,666055.3,23322,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642219,479111.00
05/07/2016 13:30,2,8.615,ACTIVE,215.09,354.67,60.002,1462642204,"274151322000076","219011344069620",27.27,54.30,0,334.84,405.47,238.0,227.8,0.919,708894.4,708894.4,23320,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642220,479112.00
05/07/2016 13:30,2,8.650,ACTIVE,219.84,370.30,59.996,1462642204,"201051344000868","219011344069620",28.17,31.00,0,340.25,428.01,246.6,236.1,1.100,389186.3,389186.3,29575,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642221,479113.00
05/07/2016 13:30,2,8.535,ACTIVE,214.41,368.50,59.996,1462642204,"274151322000095","219011344069620",27.53,56.30,0,332.43,405.77,237.9,227.7,0.897,701699.0,701699.0,23223,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642222,479114.00
05/07/2016 13:30,2,8.816,ACTIVE,221.87,375.11,60.002,1462642204,"201051344000988","219011344069620",27.29,33.80,0,339.04,431.02,243.6,233.2,1.118,386480.3,386480.3,29869,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642223,479115.00
05/07/2016 13:30,2,8.689,ACTIVE,219.16,370.90,60.007,1462642204,"201051344001025","219011344069620",27.29,42.00,0,339.04,424.71,240.1,229.8,1.069,400203.4,400203.4,34385,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642223,479116.00
05/07/2016 13:30,2,8.707,ACTIVE,221.64,374.21,60.007,1462642204,"201051344000458","219011344069620",27.83,33.80,0,340.25,428.91,245.2,234.8,1.153,397167.8,397167.8,29792,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642224,479117.00
05/07/2016 13:30,2,8.586,ACTIVE,222.10,377.82,59.996,1462642204,"201051344000853","219011344069620",28.71,31.30,0,340.85,431.92,249.6,238.9,1.153,395667.3,395667.3,29390,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642225,479118.00
05/07/2016 13:30,2,8.520,ACTIVE,217.58,370.60,60.012,1462642204,"201051344000685","219011344069620",27.61,37.50,0,334.84,419.30,238.0,227.8,1.149,402030.5,402030.5,34222,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642226,479119.00
05/07/2016 13:30,2,8.453,ACTIVE,219.16,371.51,60.002,1462642204,"201051344000917","219011344069620",27.95,37.30,0,341.45,424.71,239.1,228.8,1.118,398968.4,398968.4,34219,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642227,479120.00
05/07/2016 13:30,2,8.594,ACTIVE,217.80,371.21,60.002,1462642204,"201051344001145","219011344069620",27.43,36.50,0,333.63,422.00,238.7,228.4,1.096,404155.7,404155.7,34081,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642228,479121.00
05/07/2016 13:30,2,8.641,ACTIVE,219.61,370.00,59.975,1462642204,"201051344000651","219011344069620",27.19,39.80,0,340.55,424.41,237.8,227.6,1.074,396285.4,396285.4,34441,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642229,479122.00
05/07/2016 13:30,2,8.076,ACTIVE,214.41,379.02,60.002,1462642204,"274151322000088","219011344069620",25.09,48.00,0,336.64,398.26,205.2,196.1,0.782,644393.2,644393.2,22995,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642230,479123.00
05/07/2016 13:30,2,5.422,ACTIVE,215.77,420.50,60.002,1462642204,"274151322000068","219011344069620",37.89,49.50,0,385.93,460.78,207.8,198.7,0.787,540639.7,540639.7,24438,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642231,479124.00
05/07/2016 13:30,2,8.596,ACTIVE,218.93,370.30,59.996,1462642204,"201051344001135","219011344069620",27.04,39.30,0,335.74,424.11,235.1,225.0,1.074,392474.0,392474.0,34391,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642232,479125.00
05/07/2016 13:30,2,8.566,ACTIVE,218.93,375.11,60.002,1462642204,"201051344000594","219011344069620",27.93,44.00,0,335.44,426.81,242.2,231.8,1.096,400626.7,400626.7,29834,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642232,479126.00
05/07/2016 13:30,2,8.568,ACTIVE,219.39,373.91,60.007,1462642204,"201051344001203","219011344069620",27.77,40.80,0,341.75,425.91,240.8,230.5,1.109,399261.1,399261.1,34400,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642233,479127.00
