ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 13:30,2,8.053,ACTIVE,214.64,352.57,60.002,1462642204,"274151322000054","219011344069620",25.47,49.80,0,336.04,399.46,207.7,198.6,0.787,658403.9,658403.9,23025,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642234,479128.00
05/07/2016 13:30,2,8.627,ACTIVE,219.84,371.21,59.981,1462642204,"201051344000867","219011344069620",27.87,35.40,0,340.25,427.11,243.4,233.1,1.114,388466.2,388466.2,29834,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642235,479129.00
05/07/2016 13:30,2,8.449,ACTIVE,219.16,371.51,60.007,1462642204,"201051344001093","219011344069620",27.99,37.80,0,341.15,425.31,239.5,229.3,1.078,397980.5,397980.5,34270,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642236,479130.00
05/07/2016 13:30,2,8.715,ACTIVE,220.52,376.62,60.002,1462642204,"201051344000900","219011344069620",28.49,30.00,0,338.74,428.31,251.5,240.8,1.131,403962.9,403962.9,29219,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642237,479131.00
05/07/2016 13:30,2,8.557,ACTIVE,220.52,375.41,59.996,1462642204,"201051344000648","219011344069620",27.97,32.80,0,339.34,427.11,242.4,232.1,1.109,396265.6,396265.6,29520,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642238,479132.00
05/07/2016 13:30,2,8.664,ACTIVE,220.74,370.30,59.996,1462642204,"201051344000569","219011344069620",28.39,31.80,0,338.74,431.02,248.9,238.4,1.149,405170.5,405170.5,29157,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642239,479133.00
05/07/2016 13:30,2,8.525,ACTIVE,221.19,375.11,60.002,1462642204,"201051344000983","219011344069620",28.57,32.00,0,338.74,430.72,246.5,236.0,1.145,396791.4,396791.4,29625,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642240,479134.00
05/07/2016 13:30,2,8.576,ACTIVE,221.42,374.51,59.996,1462642204,"201051344001158","219011344069620",27.57,36.80,0,339.95,428.01,239.3,229.1,1.096,391323.6,391323.6,29889,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642241,479135.00
05/07/2016 13:30,2,8.596,ACTIVE,220.97,374.21,59.991,1462642204,"201051344000576","219011344069620",28.41,30.30,0,339.04,431.62,247.0,236.5,1.123,398221.5,398221.5,29299,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642242,479136.00
05/07/2016 13:30,2,8.039,ACTIVE,214.64,373.01,59.996,1462642204,"274151322000087","219011344069620",25.21,56.50,0,333.63,400.06,205.3,196.2,0.787,632278.9,632278.9,23104,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462642243,479137.00
05/07/2016 13:45,2,8.605,ACTIVE,220.74,374.21,59.975,1462643103,"201051344000645","219011344069620",28.07,32.20,0,329.43,426.81,244.8,234.3,1.092,397920.3,397920.3,29440,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643104,479138.00
05/07/2016 13:45,2,8.029,ACTIVE,214.87,363.09,59.965,1462643103,"274151322000085","219011344069620",24.99,50.40,0,326.42,397.96,203.2,194.2,0.787,660758.6,660758.6,23036,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643105,479139.00
05/07/2016 13:45,2,8.672,ACTIVE,219.39,374.21,59.954,1462643103,"201051344000633","219011344069620",27.51,38.60,0,330.93,434.93,241.5,231.1,1.118,388846.8,388846.8,29908,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643106,479140.00
05/07/2016 13:45,2,8.492,ACTIVE,221.19,376.31,59.970,1462643103,"201051344000469","219011344069620",28.75,30.00,0,328.82,430.12,247.1,236.5,1.149,390209.4,390209.4,29851,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643107,479141.00
05/07/2016 13:45,2,8.510,ACTIVE,218.03,367.60,59.928,1462643103,"201051344000646","219011344069620",27.37,41.00,0,322.51,425.61,235.8,225.6,1.096,394094.0,394094.0,34409,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643108,479142.00
05/07/2016 13:45,2,7.990,ACTIVE,214.64,384.43,60.007,1462643103,"274151322000052","219011344069620",27.21,54.50,0,325.22,401.26,220.2,210.7,0.879,672111.6,672111.6,23256,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643108,479143.00
05/07/2016 13:45,2,8.504,ACTIVE,219.61,370.90,60.007,1462643103,"201051344000585","219011344069620",28.09,39.30,0,327.92,432.52,241.7,231.3,1.131,400395.3,400395.3,34413,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643109,479144.00
05/07/2016 13:45,2,8.213,ACTIVE,217.58,365.19,59.922,1462643103,"201051344001230","219011344069620",28.53,40.00,0,324.32,425.31,237.1,226.9,1.083,397818.4,397818.4,34207,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643110,479145.00
05/07/2016 13:45,2,8.490,ACTIVE,219.39,371.51,59.975,1462643103,"201051344000582","219011344069620",27.49,38.40,0,331.83,427.41,236.2,226.0,1.074,391360.0,391360.0,34380,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643111,479146.00
05/07/2016 13:45,2,8.496,ACTIVE,218.03,367.90,59.970,1462643103,"201051344000955","219011344069620",27.33,40.60,0,324.32,425.91,235.2,225.1,1.109,403277.7,403277.7,34318,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643112,479147.00
05/07/2016 13:45,2,5.295,ACTIVE,214.64,418.70,59.965,1462643103,"274151322000094","219011344069620",38.45,50.80,0,384.43,454.16,206.0,196.9,0.813,540975.2,540975.2,24232,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643113,479148.00
05/07/2016 13:45,2,8.578,ACTIVE,220.97,375.71,59.938,1462643103,"201051344000579","219011344069620",27.65,40.60,0,330.63,433.72,240.2,230.0,1.127,403890.2,403890.2,9924,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643114,479149.00
05/07/2016 13:45,2,8.504,ACTIVE,218.03,368.80,59.959,1462643103,"201051344000890","219011344069620",27.53,43.20,0,324.62,428.61,237.1,226.9,1.078,400447.3,400447.3,34338,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643115,479150.00
05/07/2016 13:45,2,8.480,ACTIVE,218.93,371.81,59.965,1462643103,"201051344000438","219011344069620",27.33,40.80,0,328.82,429.82,234.6,224.5,1.096,402575.8,402575.8,34346,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643116,479151.00
05/07/2016 13:45,2,8.389,ACTIVE,218.26,369.70,59.959,1462643103,"201051344000417","219011344069620",27.27,43.20,0,324.92,422.90,231.7,221.7,1.087,395426.4,395426.4,34501,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643117,479152.00
05/07/2016 13:45,2,8.055,ACTIVE,214.41,377.22,59.965,1462643103,"274151322000083","219011344069620",26.90,57.00,0,324.92,402.46,219.3,209.7,0.875,666107.8,666107.8,23323,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643117,479153.00
05/07/2016 13:45,2,8.523,ACTIVE,215.09,356.48,59.975,1462643103,"274151322000076","219011344069620",27.37,54.80,0,322.81,408.78,235.8,225.7,0.946,708950.8,708950.8,23321,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643118,479154.00
05/07/2016 13:45,2,8.689,ACTIVE,219.39,373.31,59.970,1462643103,"201051344000868","219011344069620",28.07,31.00,0,329.13,429.22,246.8,236.3,1.114,389245.2,389245.2,29576,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643119,479155.00
05/07/2016 13:45,2,8.482,ACTIVE,214.64,355.28,59.959,1462643103,"274151322000095","219011344069620",27.45,58.30,0,317.70,406.07,235.6,225.5,0.893,701755.3,701755.3,23224,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643120,479156.00
05/07/2016 13:45,2,8.688,ACTIVE,220.97,372.11,60.012,1462643103,"201051344000988","219011344069620",27.77,33.50,0,329.13,431.62,244.2,233.8,1.109,386538.6,386538.6,29870,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643121,479157.00
05/07/2016 13:45,2,8.670,ACTIVE,219.16,369.10,59.970,1462643103,"201051344001025","219011344069620",27.59,41.50,0,331.83,428.61,242.2,231.8,1.083,400260.8,400260.8,34386,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643122,479158.00
05/07/2016 13:45,2,8.594,ACTIVE,221.19,375.11,59.954,1462643103,"201051344000458","219011344069620",28.15,33.80,0,328.52,433.42,245.0,234.5,1.153,397226.4,397226.4,29793,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643123,479159.00
05/07/2016 13:45,2,8.596,ACTIVE,221.42,376.31,59.965,1462643103,"201051344000853","219011344069620",28.53,31.30,0,329.13,436.73,248.4,237.8,1.158,395726.7,395726.7,29391,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643124,479160.00
05/07/2016 13:45,2,8.445,ACTIVE,217.58,367.30,59.975,1462643103,"201051344000685","219011344069620",27.79,37.80,0,324.62,426.21,237.7,227.5,1.140,402087.2,402087.2,34223,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643125,479161.00
05/07/2016 13:45,2,8.465,ACTIVE,219.16,371.21,59.986,1462643103,"201051344000917","219011344069620",27.95,38.00,0,323.72,427.11,239.6,229.3,1.114,399025.4,399025.4,34220,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643126,479162.00
05/07/2016 13:45,2,8.455,ACTIVE,218.03,369.40,59.970,1462643103,"201051344001145","219011344069620",27.77,37.00,0,325.22,427.71,237.8,227.6,1.100,404212.4,404212.4,34082,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643127,479163.00
05/07/2016 13:45,2,8.527,ACTIVE,219.61,373.01,59.991,1462643103,"201051344000651","219011344069620",27.61,39.50,0,332.13,427.71,238.4,228.2,1.074,396342.1,396342.1,34442,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643128,479164.00
05/07/2016 13:45,2,7.969,ACTIVE,214.41,365.49,59.965,1462643103,"274151322000088","219011344069620",25.33,49.50,0,325.52,397.66,204.2,195.2,0.769,644441.8,644441.8,22996,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643129,479165.00
05/07/2016 13:45,2,5.510,ACTIVE,215.54,428.01,59.959,1462643103,"274151322000068","219011344069620",37.00,50.80,0,382.33,455.97,206.7,197.6,0.800,540688.9,540688.9,24439,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643130,479166.00
05/07/2016 13:45,2,8.545,ACTIVE,219.16,370.90,59.933,1462643103,"201051344001135","219011344069620",27.39,40.00,0,324.62,427.11,237.1,226.9,1.083,392530.3,392530.3,34392,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643131,479167.00
05/07/2016 13:45,2,8.717,ACTIVE,218.48,373.01,59.949,1462643103,"201051344000594","219011344069620",27.41,44.50,0,326.42,430.42,242.1,231.7,1.100,400684.5,400684.5,29835,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643132,479168.00
05/07/2016 13:45,2,8.639,ACTIVE,219.39,370.60,59.922,1462643103,"201051344001203","219011344069620",27.75,40.80,0,333.63,428.31,242.8,232.4,1.149,399318.8,399318.8,34401,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643133,479169.00
05/07/2016 13:45,2,8.016,ACTIVE,214.87,371.81,59.959,1462643103,"274151322000054","219011344069620",25.66,51.00,0,324.32,403.97,208.1,198.9,0.773,658453.3,658453.3,23026,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643134,479170.00
05/07/2016 13:45,2,8.467,ACTIVE,219.39,372.71,59.981,1462643103,"201051344000867","219011344069620",28.39,35.60,0,332.43,428.61,243.2,232.8,1.083,388524.4,388524.4,29835,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643135,479171.00
05/07/2016 13:45,2,8.395,ACTIVE,219.39,370.00,59.949,1462643103,"201051344001093","219011344069620",28.33,38.00,0,328.22,428.91,240.7,230.4,1.083,398037.8,398037.8,34271,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643136,479172.00
05/07/2016 13:45,2,8.639,ACTIVE,220.52,373.01,59.954,1462643103,"201051344000900","219011344069620",28.63,30.00,0,329.13,435.83,250.4,239.7,1.109,404022.9,404022.9,29220,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643137,479173.00
05/07/2016 13:45,2,8.520,ACTIVE,220.52,374.81,59.970,1462643103,"201051344000648","219011344069620",27.95,33.30,0,332.13,434.93,241.2,230.9,1.100,396323.4,396323.4,29521,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643138,479174.00
05/07/2016 13:45,2,8.594,ACTIVE,220.97,376.31,59.981,1462643103,"201051344000569","219011344069620",28.45,32.20,0,328.22,435.83,247.5,237.0,1.145,405229.8,405229.8,29158,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643138,479175.00
05/07/2016 13:45,2,8.555,ACTIVE,221.19,376.92,59.959,1462643103,"201051344000983","219011344069620",28.39,33.30,0,330.03,435.53,245.9,235.5,1.140,396850.3,396850.3,29626,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643139,479176.00
05/07/2016 13:45,2,8.637,ACTIVE,221.19,372.11,59.959,1462643103,"201051344001158","219011344069620",27.41,36.30,0,328.82,431.32,239.7,229.4,1.105,391380.8,391380.8,29890,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643140,479177.00
05/07/2016 13:45,2,8.418,ACTIVE,220.97,373.01,59.959,1462643103,"201051344000576","219011344069620",28.82,30.80,0,329.73,430.42,245.3,234.9,1.114,398280.4,398280.4,29300,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643141,479178.00
05/07/2016 13:45,2,7.924,ACTIVE,214.64,373.31,59.933,1462643103,"274151322000087","219011344069620",25.47,56.80,0,324.92,397.96,204.2,195.2,0.787,632327.6,632327.6,23105,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462643142,479179.00
05/07/2016 14:00,2,8.541,ACTIVE,220.97,375.11,59.938,1462644003,"201051344000645","219011344069620",27.95,32.60,0,339.04,425.91,241.6,231.2,1.065,397978.9,397978.9,29441,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644004,479180.00
05/07/2016 14:00,2,7.924,ACTIVE,215.09,351.07,59.975,1462644003,"274151322000085","219011344069620",25.07,51.00,0,336.04,397.66,201.1,192.2,0.751,660807.1,660807.1,23037,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644005,479181.00
05/07/2016 14:00,2,8.506,ACTIVE,219.84,372.41,59.959,1462644003,"201051344000633","219011344069620",27.67,38.40,0,339.65,425.61,238.3,228.1,1.114,388904.5,388904.5,29909,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644006,479182.00
05/07/2016 14:00,2,8.479,ACTIVE,221.87,376.62,59.981,1462644003,"201051344000469","219011344069620",28.27,29.30,0,338.74,429.82,242.7,232.3,1.118,390268.4,390268.4,29852,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644007,479183.00
05/07/2016 14:00,2,8.451,ACTIVE,218.26,370.30,59.986,1462644003,"201051344000646","219011344069620",27.25,40.20,0,333.63,423.20,233.1,223.1,1.087,394150.4,394150.4,34410,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644008,479184.00
05/07/2016 14:00,2,7.982,ACTIVE,215.09,378.72,59.986,1462644003,"274151322000052","219011344069620",27.10,55.00,0,334.84,401.26,219.1,209.6,0.875,672164.3,672164.3,23257,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644008,479185.00
05/07/2016 14:00,2,8.537,ACTIVE,219.84,372.11,59.986,1462644003,"201051344000585","219011344069620",27.49,39.00,0,341.15,425.01,237.7,227.5,1.096,400453.2,400453.2,34414,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644009,479186.00
05/07/2016 14:00,2,8.451,ACTIVE,218.03,367.60,59.970,1462644003,"201051344001230","219011344069620",27.47,39.50,0,333.33,420.20,235.1,224.9,1.083,397875.3,397875.3,34208,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644010,479187.00
05/07/2016 14:00,2,8.438,ACTIVE,219.61,371.81,59.986,1462644003,"201051344000582","219011344069620",27.29,38.00,0,337.24,425.61,233.3,223.2,1.052,391416.5,391416.5,34381,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644011,479188.00
05/07/2016 14:00,2,8.373,ACTIVE,218.48,368.50,60.002,1462644003,"201051344000955","219011344069620",27.43,40.40,0,333.93,418.70,232.4,222.4,1.069,403333.9,403333.9,34319,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644012,479189.00
05/07/2016 14:00,2,5.416,ACTIVE,214.87,408.18,60.002,1462644003,"274151322000094","219011344069620",37.51,51.30,0,385.63,456.87,206.2,197.1,0.818,541024.7,541024.7,24233,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644013,479190.00
05/07/2016 14:00,2,8.465,ACTIVE,221.64,373.61,59.975,1462644003,"201051344000579","219011344069620",27.73,40.20,0,340.55,428.61,237.8,227.6,1.118,403947.6,403947.6,9925,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644014,479191.00
05/07/2016 14:00,2,8.477,ACTIVE,218.03,368.80,59.965,1462644003,"201051344000890","219011344069620",27.25,43.20,0,334.24,420.20,233.9,223.8,1.052,400503.9,400503.9,34339,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644015,479192.00
05/07/2016 14:00,2,8.336,ACTIVE,219.16,372.11,59.986,1462644003,"201051344000438","219011344069620",27.59,40.40,0,337.84,424.11,232.9,222.9,1.096,402631.9,402631.9,34347,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644016,479193.00
05/07/2016 14:00,2,8.391,ACTIVE,218.48,368.50,59.975,1462644003,"201051344000417","219011344069620",27.00,42.80,0,334.54,418.09,229.2,219.3,1.087,395481.8,395481.8,34502,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644017,479194.00
05/07/2016 14:00,2,7.998,ACTIVE,214.41,365.49,59.981,1462644003,"274151322000083","219011344069620",27.02,57.00,0,335.14,400.96,218.9,209.4,0.871,666160.4,666160.4,23324,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644018,479195.00
05/07/2016 14:00,2,8.400,ACTIVE,215.77,363.09,59.975,1462644003,"274151322000076","219011344069620",27.63,56.00,0,334.84,403.97,235.0,224.9,0.932,709007.4,709007.4,23322,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644019,479196.00
05/07/2016 14:00,2,8.539,ACTIVE,219.84,374.51,60.018,1462644003,"201051344000868","219011344069620",28.03,30.80,0,339.95,428.01,242.2,231.8,1.100,389304.2,389304.2,29577,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644020,479197.00
05/07/2016 14:00,2,8.393,ACTIVE,214.64,367.90,59.944,1462644003,"274151322000095","219011344069620",27.59,56.50,0,335.14,405.47,234.2,224.2,0.857,701811.7,701811.7,23225,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644020,479198.00
05/07/2016 14:00,2,8.545,ACTIVE,221.42,376.62,59.981,1462644003,"201051344000988","219011344069620",27.71,33.80,0,339.34,430.42,239.8,229.5,1.083,386596.9,386596.9,29871,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644021,479199.00
05/07/2016 14:00,2,8.615,ACTIVE,219.39,369.70,59.981,1462644003,"201051344001025","219011344069620",27.27,41.80,0,341.75,425.91,237.8,227.6,1.074,400318.7,400318.7,34387,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644022,479200.00
05/07/2016 14:00,2,8.457,ACTIVE,221.42,374.51,60.018,1462644003,"201051344000458","219011344069620",28.17,33.50,0,340.55,429.22,241.1,230.7,1.127,397284.9,397284.9,29794,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644023,479201.00
05/07/2016 14:00,2,8.459,ACTIVE,221.87,379.02,59.981,1462644003,"201051344000853","219011344069620",28.59,32.40,0,340.85,431.92,244.9,234.5,1.131,395786.1,395786.1,29392,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644024,479202.00
05/07/2016 14:00,2,8.500,ACTIVE,217.80,370.30,59.949,1462644003,"201051344000685","219011344069620",27.41,38.20,0,334.84,418.70,235.9,225.7,1.123,402144.0,402144.0,34224,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644025,479203.00
05/07/2016 14:00,2,8.461,ACTIVE,219.16,369.70,59.986,1462644003,"201051344000917","219011344069620",27.55,38.00,0,341.45,424.71,236.0,225.9,1.114,399082.6,399082.6,34221,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644026,479204.00
05/07/2016 14:00,2,8.533,ACTIVE,217.80,367.90,59.981,1462644003,"201051344001145","219011344069620",27.25,36.80,0,334.84,422.30,235.4,225.3,1.074,404269.2,404269.2,34083,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644027,479205.00
05/07/2016 14:00,2,8.475,ACTIVE,219.84,370.60,59.981,1462644003,"201051344000651","219011344069620",27.39,39.00,0,340.55,425.01,235.0,224.9,1.052,396399.0,396399.0,34443,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644028,479206.00
05/07/2016 14:00,2,7.910,ACTIVE,215.09,375.71,59.970,1462644003,"274151322000088","219011344069620",25.31,49.30,0,335.44,397.96,202.7,193.8,0.773,644490.6,644490.6,22997,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644029,479207.00
05/07/2016 14:00,2,5.348,ACTIVE,216.00,425.01,59.965,1462644003,"274151322000068","219011344069620",37.91,51.00,0,380.22,458.07,205.1,196.0,0.791,540738.2,540738.2,24440,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644029,479208.00
05/07/2016 14:00,2,8.387,ACTIVE,219.39,370.00,59.975,1462644003,"201051344001135","219011344069620",27.43,38.80,0,337.84,423.81,232.9,222.9,1.056,392586.8,392586.8,34393,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644030,479209.00
05/07/2016 14:00,2,8.410,ACTIVE,218.93,371.51,59.965,1462644003,"201051344000594","219011344069620",27.99,44.30,0,336.64,426.51,238.5,228.3,1.078,400742.3,400742.3,29836,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644031,479210.00
05/07/2016 14:00,2,8.545,ACTIVE,219.61,372.41,59.970,1462644003,"201051344001203","219011344069620",27.45,40.20,0,341.45,426.21,237.6,227.4,1.100,399376.5,399376.5,34402,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644032,479211.00
05/07/2016 14:00,2,7.891,ACTIVE,215.09,367.00,59.970,1462644003,"274151322000054","219011344069620",25.74,51.00,0,335.44,399.16,205.6,196.5,0.778,658502.9,658502.9,23027,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644033,479212.00
05/07/2016 14:00,2,8.477,ACTIVE,220.06,374.21,59.975,1462644003,"201051344000867","219011344069620",27.93,35.40,0,340.25,426.21,239.7,229.5,1.078,388582.5,388582.5,29836,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644034,479213.00
05/07/2016 14:00,2,8.320,ACTIVE,219.61,370.60,59.970,1462644003,"201051344001093","219011344069620",27.93,38.40,0,341.15,425.61,235.4,225.3,1.065,398095.0,398095.0,34272,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644035,479214.00
05/07/2016 14:00,2,8.576,ACTIVE,220.97,375.71,59.975,1462644003,"201051344000900","219011344069620",28.45,30.50,0,339.04,427.71,246.9,236.3,1.100,404082.6,404082.6,29221,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644036,479215.00
05/07/2016 14:00,2,8.506,ACTIVE,220.74,374.21,59.986,1462644003,"201051344000648","219011344069620",27.59,33.30,0,339.95,426.51,237.7,227.5,1.078,396380.9,396380.9,29522,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644037,479216.00
05/07/2016 14:00,2,8.463,ACTIVE,221.19,373.91,60.012,1462644003,"201051344000569","219011344069620",28.49,32.00,0,339.04,428.91,244.1,233.6,1.109,405289.0,405289.0,29159,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644038,479217.00
05/07/2016 14:00,2,8.494,ACTIVE,221.42,376.62,59.986,1462644003,"201051344000983","219011344069620",28.19,32.40,0,339.65,430.12,242.5,232.1,1.118,396909.0,396909.0,29627,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644039,479218.00
05/07/2016 14:00,2,8.535,ACTIVE,221.64,376.01,59.981,1462644003,"201051344001158","219011344069620",27.29,36.50,0,338.44,427.71,235.9,225.8,1.065,391438.1,391438.1,29891,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644040,479219.00
05/07/2016 14:00,2,8.529,ACTIVE,221.19,377.82,59.975,1462644003,"201051344000576","219011344069620",28.03,30.80,0,339.34,430.72,241.9,231.6,1.105,398339.1,398339.1,29301,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644041,479220.00
05/07/2016 14:00,2,7.832,ACTIVE,214.87,369.10,59.981,1462644003,"274151322000087","219011344069620",25.56,57.00,0,336.04,396.75,202.6,193.6,0.787,632376.4,632376.4,23106,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644042,479221.00
05/07/2016 14:15,2,8.441,ACTIVE,220.97,372.41,59.954,1462644903,"201051344000645","219011344069620",28.09,33.80,0,340.55,424.11,239.8,229.6,1.069,398036.2,398036.2,29442,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644905,479222.00
05/07/2016 14:15,2,7.773,ACTIVE,214.87,360.08,59.965,1462644903,"274151322000085","219011344069620",25.60,50.60,0,335.74,396.45,201.3,192.4,0.778,660855.1,660855.1,23038,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644906,479223.00
05/07/2016 14:15,2,8.426,ACTIVE,219.61,371.51,59.959,1462644903,"201051344000633","219011344069620",27.69,39.50,0,339.04,424.41,236.2,226.1,1.105,388961.1,388961.1,29910,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644907,479224.00
05/07/2016 14:15,2,8.420,ACTIVE,221.42,375.41,59.954,1462644903,"201051344000469","219011344069620",28.29,30.00,0,339.65,429.52,241.1,230.8,1.100,390326.0,390326.0,29853,0,0,0,L,1122011218,0,124.94,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644908,479225.00
05/07/2016 14:15,2,8.395,ACTIVE,218.48,369.10,60.007,1462644903,"201051344000646","219011344069620",27.41,40.20,0,324.32,437.93,233.1,223.0,1.092,394206.2,394206.2,34411,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644908,479226.00
05/07/2016 14:15,2,7.838,ACTIVE,214.87,376.62,59.991,1462644903,"274151322000052","219011344069620",27.43,55.00,0,334.54,400.96,217.9,208.4,0.857,672216.8,672216.8,23258,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644910,479227.00
05/07/2016 14:15,2,8.486,ACTIVE,219.84,369.70,59.970,1462644903,"201051344000585","219011344069620",27.73,38.60,0,341.45,423.81,238.2,228.0,1.109,400510.0,400510.0,34415,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644911,479228.00
05/07/2016 14:15,2,8.291,ACTIVE,218.03,369.70,59.975,1462644903,"201051344001230","219011344069620",28.03,39.00,0,333.93,418.70,235.2,225.1,1.074,397931.5,397931.5,34209,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644912,479229.00
05/07/2016 14:15,2,8.299,ACTIVE,219.84,371.21,59.959,1462644903,"201051344000582","219011344069620",27.79,37.50,0,341.15,424.41,233.5,223.5,1.056,391472.3,391472.3,34382,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644913,479230.00
05/07/2016 14:15,2,8.279,ACTIVE,218.48,368.80,59.975,1462644903,"201051344000955","219011344069620",27.73,40.40,0,334.24,421.10,232.5,222.5,1.096,403389.7,403389.7,34320,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644914,479231.00
05/07/2016 14:15,2,5.160,ACTIVE,214.87,425.91,59.965,1462644903,"274151322000094","219011344069620",39.00,50.60,0,384.13,460.47,202.6,193.7,0.800,541073.8,541073.8,24234,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644915,479232.00
05/07/2016 14:15,2,8.371,ACTIVE,221.87,374.81,59.981,1462644903,"201051344000579","219011344069620",27.85,39.80,0,340.55,427.41,236.1,226.0,1.109,404004.0,404004.0,9926,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644915,479233.00
05/07/2016 14:15,2,8.410,ACTIVE,218.26,369.40,59.965,1462644903,"201051344000890","219011344069620",27.51,41.50,0,326.72,434.63,234.3,224.3,1.061,400559.9,400559.9,34340,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644916,479234.00
05/07/2016 14:15,2,8.184,ACTIVE,219.16,370.60,59.928,1462644903,"201051344000438","219011344069620",28.01,40.00,0,338.74,423.50,232.1,222.1,1.087,402687.7,402687.7,34348,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644917,479235.00
05/07/2016 14:15,2,8.145,ALERT,218.48,369.10,59.949,1462644903,"201051344000417","219011344069620",27.71,42.80,0,307.18,419.90,228.5,218.6,1.078,395536.5,395536.5,34503,0,0,0,L,1122011218,0,124.72,123.81,0002,39,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644919,479236.00
05/07/2016 14:15,2,7.883,ACTIVE,214.19,375.71,59.959,1462644903,"274151322000083","219011344069620",27.29,56.50,0,335.14,400.36,217.8,208.3,0.862,666212.7,666212.7,23325,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644920,479237.00
05/07/2016 14:15,2,8.266,ACTIVE,215.54,362.49,59.965,1462644903,"274151322000076","219011344069620",27.91,54.30,0,333.93,403.67,233.7,223.6,0.928,709063.8,709063.8,23323,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644921,479238.00
05/07/2016 14:15,2,8.449,ACTIVE,219.84,373.61,59.965,1462644903,"201051344000868","219011344069620",28.09,32.60,0,338.74,426.51,240.3,230.0,1.078,389361.8,389361.8,29578,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644922,479239.00
05/07/2016 14:15,2,8.334,ACTIVE,214.41,358.58,59.970,1462644903,"274151322000095","219011344069620",27.65,56.80,0,334.54,404.27,233.1,223.0,0.893,701867.8,701867.8,23226,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644923,479240.00
05/07/2016 14:15,2,8.412,ACTIVE,221.42,374.81,59.938,1462644903,"201051344000988","219011344069620",27.97,34.30,0,339.34,429.22,238.4,228.2,1.092,386653.9,386653.9,29872,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644924,479241.00
05/07/2016 14:15,2,8.469,ACTIVE,219.61,370.00,59.975,1462644903,"201051344001025","219011344069620",27.75,40.80,0,342.05,424.41,238.0,227.8,1.056,400375.5,400375.5,34388,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644925,479242.00
05/07/2016 14:15,2,8.459,ACTIVE,221.19,374.51,59.975,1462644903,"201051344000458","219011344069620",27.85,34.00,0,340.85,428.01,238.6,228.4,1.118,397342.2,397342.2,29795,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644925,479243.00
05/07/2016 14:15,2,8.391,ACTIVE,221.64,374.51,59.970,1462644903,"201051344000853","219011344069620",28.49,32.20,0,342.35,430.42,241.8,231.4,1.123,395844.2,395844.2,29393,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644926,479244.00
05/07/2016 14:15,2,8.305,ACTIVE,218.03,370.90,59.975,1462644903,"201051344000685","219011344069620",27.97,37.50,0,321.01,430.72,235.3,225.2,1.127,402200.5,402200.5,34225,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644927,479245.00
05/07/2016 14:15,2,8.301,ACTIVE,219.61,370.00,59.970,1462644903,"201051344000917","219011344069620",28.13,37.30,0,341.15,424.11,236.4,226.2,1.100,399139.2,399139.2,34222,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644928,479246.00
05/07/2016 14:15,2,8.418,ACTIVE,218.03,370.60,59.965,1462644903,"201051344001145","219011344069620",27.61,36.80,0,325.22,428.01,235.5,225.4,1.083,404325.7,404325.7,34084,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644929,479247.00
05/07/2016 14:15,2,8.344,ACTIVE,219.84,369.70,59.959,1462644903,"201051344000651","219011344069620",27.77,38.60,0,341.45,423.81,234.5,224.4,1.034,396455.2,396455.2,34444,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644930,479248.00
05/07/2016 14:15,2,7.793,ACTIVE,214.19,353.47,59.944,1462644903,"274151322000088","219011344069620",25.62,48.80,0,335.14,397.05,202.3,193.3,0.769,644539.2,644539.2,22998,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644931,479249.00
05/07/2016 14:15,2,5.299,ACTIVE,215.54,410.28,59.954,1462644903,"274151322000068","219011344069620",37.95,50.40,0,382.93,459.57,204.6,195.6,0.791,540787.3,540787.3,24441,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644932,479250.00
05/07/2016 14:15,2,8.299,ACTIVE,219.39,370.90,59.965,1462644903,"201051344001135","219011344069620",27.73,38.80,0,330.63,433.42,233.0,222.9,1.061,392642.5,392642.5,34394,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644933,479251.00
05/07/2016 14:15,2,8.443,ACTIVE,218.93,370.90,59.922,1462644903,"201051344000594","219011344069620",27.67,44.50,0,340.25,425.61,236.6,226.4,1.083,400799.2,400799.2,29837,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644934,479252.00
05/07/2016 14:15,2,8.426,ACTIVE,219.84,371.51,59.928,1462644903,"201051344001203","219011344069620",27.79,40.60,0,341.75,425.31,237.0,226.8,1.092,399433.3,399433.3,34403,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644934,479253.00
05/07/2016 14:15,2,7.783,ACTIVE,214.87,379.62,59.970,1462644903,"274151322000054","219011344069620",26.04,50.20,0,335.14,398.56,205.0,195.9,0.782,658552.2,658552.2,23028,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644935,479254.00
05/07/2016 14:15,2,8.248,ACTIVE,219.84,370.30,60.002,1462644903,"201051344000867","219011344069620",28.39,36.80,0,340.55,424.71,237.0,226.8,1.074,388639.5,388639.5,29837,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644936,479255.00
05/07/2016 14:15,2,8.227,ACTIVE,219.61,371.21,59.981,1462644903,"201051344001093","219011344069620",28.25,37.30,0,340.85,424.41,235.4,225.3,1.069,398151.4,398151.4,34273,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644937,479256.00
05/07/2016 14:15,2,8.430,ACTIVE,220.74,371.81,59.975,1462644903,"201051344000900","219011344069620",28.61,30.50,0,338.74,428.31,244.1,233.6,1.083,404141.3,404141.3,29222,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644938,479257.00
05/07/2016 14:15,2,8.320,ACTIVE,220.52,373.91,59.970,1462644903,"201051344000648","219011344069620",27.95,33.80,0,340.55,425.01,235.5,225.3,1.069,396437.4,396437.4,29523,0,0,0,L,1122011218,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644939,479258.00
05/07/2016 14:15,2,8.309,ACTIVE,221.19,373.31,59.970,1462644903,"201051344000569","219011344069620",28.71,33.00,0,338.14,427.71,241.4,231.1,1.131,405346.9,405346.9,29160,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644940,479259.00
05/07/2016 14:15,2,8.275,ACTIVE,221.42,374.51,59.986,1462644903,"201051344000983","219011344069620",28.63,33.30,0,339.34,428.61,239.9,229.6,1.092,396966.6,396966.6,29628,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644941,479260.00
05/07/2016 14:15,2,8.385,ACTIVE,221.42,376.01,59.959,1462644903,"201051344001158","219011344069620",27.57,36.50,0,340.85,426.21,234.4,224.3,1.069,391494.2,391494.2,29892,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644942,479261.00
05/07/2016 14:15,2,8.359,ACTIVE,221.19,375.41,59.944,1462644903,"201051344000576","219011344069620",28.37,31.80,0,339.65,430.42,240.2,229.9,1.087,398396.7,398396.7,29302,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644943,479262.00
05/07/2016 14:15,2,7.738,ACTIVE,214.87,364.89,59.933,1462644903,"274151322000087","219011344069620",25.82,57.30,0,336.04,396.75,202.2,193.3,0.760,632424.9,632424.9,23107,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462644944,479263.00
05/07/2016 14:30,2,8.309,ACTIVE,220.97,372.41,59.991,1462645804,"201051344000645","219011344069620",28.19,33.00,0,340.55,423.50,237.0,226.8,1.061,398092.9,398092.9,29443,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645805,479264.00
05/07/2016 14:30,2,7.629,ACTIVE,215.09,362.49,59.949,1462645804,"274151322000085","219011344069620",25.52,50.00,0,336.34,396.45,197.2,188.4,0.769,660902.5,660902.5,23039,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645806,479265.00
05/07/2016 14:30,2,8.217,ACTIVE,220.06,375.11,59.975,1462645804,"201051344000633","219011344069620",28.03,39.30,0,339.04,423.50,233.3,223.3,1.105,389017.0,389017.0,29911,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645807,479266.00
05/07/2016 14:30,2,8.234,ACTIVE,221.64,377.52,59.965,1462645804,"201051344000469","219011344069620",28.63,29.50,0,339.65,427.71,238.8,228.5,1.105,390383.2,390383.2,29854,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645808,479267.00
05/07/2016 14:30,2,8.139,ACTIVE,218.26,369.40,59.970,1462645804,"201051344000646","219011344069620",27.83,39.80,0,333.63,422.90,229.2,219.2,1.069,394261.2,394261.2,34412,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645809,479268.00
05/07/2016 14:30,2,7.783,ACTIVE,215.09,379.02,59.965,1462645804,"274151322000052","219011344069620",26.98,55.30,0,335.14,400.36,212.3,203.0,0.831,672268.0,672268.0,23259,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645810,479269.00
