ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 14:30,2,8.301,ACTIVE,219.84,373.01,59.975,1462645804,"201051344000585","219011344069620",27.99,39.00,0,341.75,423.20,235.2,225.1,1.092,400566.4,400566.4,34416,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645811,479270.00
05/07/2016 14:30,2,8.143,ACTIVE,218.26,370.90,59.965,1462645804,"201051344001230","219011344069620",28.01,39.30,0,333.03,418.70,230.7,220.8,1.061,397987.0,397987.0,34210,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645811,479271.00
05/07/2016 14:30,2,8.211,ACTIVE,219.84,371.81,59.975,1462645804,"201051344000582","219011344069620",27.63,37.50,0,340.85,424.41,229.8,219.9,1.021,391527.4,391527.4,34383,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645812,479272.00
05/07/2016 14:30,2,8.180,ACTIVE,218.48,369.40,59.970,1462645804,"201051344000955","219011344069620",27.51,39.80,0,335.74,417.19,228.0,218.1,1.078,403444.4,403444.4,34321,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645813,479273.00
05/07/2016 14:30,2,5.303,ACTIVE,215.09,407.87,59.954,1462645804,"274151322000094","219011344069620",37.33,49.80,0,383.23,458.67,199.7,190.8,0.773,541121.8,541121.8,24235,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645814,479274.00
05/07/2016 14:30,2,8.229,ACTIVE,221.42,373.31,59.996,1462645804,"201051344000579","219011344069620",27.91,40.60,0,340.85,427.11,232.6,222.6,1.078,404059.8,404059.8,9927,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645815,479275.00
05/07/2016 14:30,2,8.168,ACTIVE,218.26,368.50,59.970,1462645804,"201051344000890","219011344069620",27.81,42.50,0,335.14,421.70,229.9,220.0,1.047,400615.1,400615.1,34341,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645816,479276.00
05/07/2016 14:30,2,8.105,ACTIVE,219.16,368.50,59.970,1462645804,"201051344000438","219011344069620",27.75,40.60,0,341.75,423.20,227.7,217.9,1.056,402742.3,402742.3,34349,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645817,479277.00
05/07/2016 14:30,2,8.107,ACTIVE,218.71,369.40,59.959,1462645804,"201051344000417","219011344069620",27.41,43.00,0,335.14,419.60,224.9,215.1,1.065,395590.4,395590.4,34505,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645818,479278.00
05/07/2016 14:30,2,7.750,ACTIVE,214.41,379.62,59.965,1462645804,"274151322000083","219011344069620",27.14,57.70,0,336.34,400.36,212.9,203.5,0.844,666263.9,666263.9,23326,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645819,479279.00
05/07/2016 14:30,2,8.125,ACTIVE,216.00,386.53,59.970,1462645804,"274151322000076","219011344069620",27.71,55.30,0,335.14,402.77,227.7,217.8,0.902,709118.6,709118.6,23324,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645820,479280.00
05/07/2016 14:30,2,8.334,ACTIVE,219.84,372.11,59.991,1462645804,"201051344000868","219011344069620",28.21,31.80,0,339.95,425.61,238.1,227.9,1.074,389418.9,389418.9,29579,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645821,479281.00
05/07/2016 14:30,2,8.172,ACTIVE,214.41,362.79,59.959,1462645804,"274151322000095","219011344069620",27.61,56.00,0,335.44,403.97,228.5,218.7,0.879,701922.7,701922.7,23227,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645821,479282.00
05/07/2016 14:30,2,8.314,ACTIVE,221.64,375.11,59.981,1462645804,"201051344000988","219011344069620",28.03,33.80,0,338.44,428.61,236.0,225.8,1.078,386710.4,386710.4,29873,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645822,479283.00
05/07/2016 14:30,2,8.363,ACTIVE,219.84,370.90,59.970,1462645804,"201051344001025","219011344069620",27.75,40.20,0,341.75,423.81,235.1,224.9,1.039,400431.8,400431.8,34389,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645823,479284.00
05/07/2016 14:30,2,8.275,ACTIVE,221.42,375.11,59.959,1462645804,"201051344000458","219011344069620",28.23,34.80,0,340.85,427.11,236.4,226.3,1.114,397398.7,397398.7,29796,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645824,479285.00
05/07/2016 14:30,2,8.266,ACTIVE,222.10,375.11,59.959,1462645804,"201051344000853","219011344069620",28.67,32.00,0,340.85,428.91,239.9,229.6,1.109,395901.6,395901.6,29394,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645825,479286.00
05/07/2016 14:30,2,8.227,ACTIVE,218.26,368.80,59.981,1462645804,"201051344000685","219011344069620",27.73,37.30,0,335.44,421.70,231.0,221.0,1.105,402255.9,402255.9,34226,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645826,479287.00
05/07/2016 14:30,2,8.199,ACTIVE,219.61,372.11,59.959,1462645804,"201051344000917","219011344069620",28.03,37.50,0,341.75,423.50,232.6,222.6,1.092,399195.0,399195.0,34223,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645827,479288.00
05/07/2016 14:30,2,8.203,ACTIVE,218.26,370.00,59.981,1462645804,"201051344001145","219011344069620",27.79,36.00,0,335.74,422.60,230.7,220.8,1.056,404381.1,404381.1,34085,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645828,479289.00
05/07/2016 14:30,2,8.184,ACTIVE,220.06,373.01,59.991,1462645804,"201051344000651","219011344069620",27.93,37.50,0,341.15,423.81,231.5,221.5,1.021,396510.7,396510.7,34445,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645829,479290.00
05/07/2016 14:30,2,7.594,ACTIVE,214.87,356.18,59.959,1462645804,"274151322000088","219011344069620",25.68,48.80,0,336.04,396.75,197.5,188.7,0.751,644586.7,644586.7,22999,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645830,479291.00
05/07/2016 14:30,2,5.166,ACTIVE,215.77,417.19,59.949,1462645804,"274151322000068","219011344069620",38.15,51.30,0,383.23,455.67,199.1,190.2,0.765,540835.1,540835.1,24442,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645831,479292.00
05/07/2016 14:30,2,8.123,ACTIVE,219.61,369.10,59.933,1462645804,"201051344001135","219011344069620",27.91,38.60,0,337.84,422.30,229.5,219.6,1.039,392697.6,392697.6,34395,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645832,479293.00
05/07/2016 14:30,2,8.234,ACTIVE,218.93,372.71,59.938,1462645804,"201051344000594","219011344069620",28.03,44.30,0,335.74,425.01,233.5,223.5,1.074,400855.2,400855.2,29838,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645833,479294.00
05/07/2016 14:30,2,8.305,ACTIVE,219.84,370.90,59.949,1462645804,"201051344001203","219011344069620",27.83,40.20,0,342.05,424.71,234.0,223.9,1.078,399489.5,399489.5,34404,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645834,479295.00
05/07/2016 14:30,2,7.646,ACTIVE,215.09,370.60,59.954,1462645804,"274151322000054","219011344069620",26.02,50.60,0,335.44,397.96,201.4,192.5,0.760,658600.6,658600.6,23029,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645835,479296.00
05/07/2016 14:30,2,8.336,ACTIVE,219.84,369.70,59.975,1462645804,"201051344000867","219011344069620",27.85,36.00,0,340.85,424.41,235.0,224.9,1.056,388695.9,388695.9,29838,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645836,479297.00
05/07/2016 14:30,2,8.061,ACTIVE,219.84,372.71,59.965,1462645804,"201051344001093","219011344069620",28.39,37.50,0,341.15,424.11,231.6,221.6,1.039,398207.0,398207.0,34274,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645837,479298.00
05/07/2016 14:30,2,8.305,ACTIVE,220.97,374.51,59.959,1462645804,"201051344000900","219011344069620",28.75,30.80,0,339.65,426.51,241.7,231.4,1.087,404199.2,404199.2,29223,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645838,479299.00
05/07/2016 14:30,2,8.125,ACTIVE,220.74,373.91,59.970,1462645804,"201051344000648","219011344069620",28.31,33.80,0,340.25,424.71,233.1,223.0,1.047,396493.2,396493.2,29524,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645839,479300.00
05/07/2016 14:30,2,8.271,ACTIVE,221.19,374.21,59.965,1462645804,"201051344000569","219011344069620",28.59,33.50,0,339.04,425.61,239.3,229.1,1.096,405404.2,405404.2,29161,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645839,479301.00
05/07/2016 14:30,2,8.213,ACTIVE,221.42,372.41,59.965,1462645804,"201051344000983","219011344069620",28.57,32.80,0,339.65,427.41,237.7,227.5,1.105,397023.5,397023.5,29629,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645840,479302.00
05/07/2016 14:30,2,8.367,ACTIVE,221.64,373.61,59.975,1462645804,"201051344001158","219011344069620",27.33,36.50,0,339.95,426.51,231.7,221.7,1.061,391549.7,391549.7,29893,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645841,479303.00
05/07/2016 14:30,2,8.264,ACTIVE,221.19,376.31,59.959,1462645804,"201051344000576","219011344069620",28.37,31.50,0,339.95,428.61,237.5,227.3,1.074,398453.6,398453.6,29303,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645842,479304.00
05/07/2016 14:30,2,7.580,ACTIVE,214.87,364.59,59.991,1462645804,"274151322000087","219011344069620",25.82,58.80,0,336.04,395.85,198.1,189.3,0.734,632472.5,632472.5,23108,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462645843,479305.00
05/07/2016 14:45,2,8.143,ACTIVE,221.42,373.91,59.965,1462646703,"201051344000645","219011344069620",28.21,33.00,0,340.85,422.60,232.5,222.5,1.039,398148.8,398148.8,29444,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646704,479306.00
05/07/2016 14:45,2,7.428,ACTIVE,215.54,357.38,59.954,1462646703,"274151322000085","219011344069620",25.94,50.00,0,336.04,395.25,195.2,186.5,0.756,660949.4,660949.4,23040,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646705,479307.00
05/07/2016 14:45,2,8.092,ACTIVE,220.29,371.81,59.959,1462646703,"201051344000633","219011344069620",28.05,38.80,0,339.65,422.90,229.8,219.9,1.039,389072.3,389072.3,29912,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646706,479308.00
05/07/2016 14:45,2,8.113,ACTIVE,221.87,375.11,59.965,1462646703,"201051344000469","219011344069620",28.53,29.30,0,340.25,427.71,234.4,224.3,1.052,390439.7,390439.7,29855,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646707,479309.00
05/07/2016 14:45,2,8.000,ACTIVE,218.71,368.50,59.991,1462646703,"201051344000646","219011344069620",27.87,39.30,0,335.44,422.00,225.8,216.0,1.056,394315.6,394315.6,34413,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646708,479310.00
05/07/2016 14:45,2,7.559,ACTIVE,215.32,363.09,59.954,1462646703,"274151322000052","219011344069620",27.37,55.00,0,334.84,399.76,209.3,200.1,0.835,672318.5,672318.5,23260,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646709,479311.00
05/07/2016 14:45,2,8.172,ACTIVE,220.29,371.81,59.970,1462646703,"201051344000585","219011344069620",28.05,38.00,0,341.15,422.60,232.1,222.1,1.043,400622.3,400622.3,34417,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646710,479312.00
05/07/2016 14:45,2,7.939,ACTIVE,218.48,369.40,59.965,1462646703,"201051344001230","219011344069620",28.23,39.00,0,334.24,416.89,226.9,217.1,1.034,398041.7,398041.7,34211,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646711,479313.00
05/07/2016 14:45,2,7.902,ACTIVE,220.29,370.00,59.928,1462646703,"201051344000582","219011344069620",28.19,36.30,0,341.15,423.81,225.5,215.7,1.016,391581.9,391581.9,34384,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646712,479314.00
05/07/2016 14:45,2,7.918,ACTIVE,218.93,368.50,59.922,1462646703,"201051344000955","219011344069620",27.97,39.80,0,336.34,420.20,224.3,214.6,1.043,403498.5,403498.5,34322,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646713,479315.00
05/07/2016 14:45,2,5.033,ACTIVE,215.32,425.91,59.954,1462646703,"274151322000094","219011344069620",38.47,49.80,0,386.83,460.47,195.7,187.0,0.765,541169.2,541169.2,24236,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646713,479316.00
05/07/2016 14:45,2,8.104,ACTIVE,221.64,375.11,59.970,1462646703,"201051344000579","219011344069620",27.91,39.80,0,340.85,426.21,229.0,219.1,1.069,404114.9,404114.9,9928,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646714,479317.00
05/07/2016 14:45,2,7.975,ACTIVE,218.48,367.30,59.965,1462646703,"201051344000890","219011344069620",27.99,41.50,0,335.44,421.10,226.1,216.3,1.030,400669.7,400669.7,34342,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646715,479318.00
05/07/2016 14:45,2,7.943,ACTIVE,219.39,369.70,59.959,1462646703,"201051344000438","219011344069620",27.83,39.80,0,341.45,421.70,223.9,214.1,1.043,402796.4,402796.4,34350,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646716,479319.00
05/07/2016 14:45,2,7.879,ACTIVE,218.93,368.50,59.991,1462646703,"201051344000417","219011344069620",27.73,42.80,0,336.34,419.90,221.2,211.6,1.043,395643.8,395643.8,34506,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646717,479320.00
05/07/2016 14:45,2,7.617,ACTIVE,215.09,382.93,59.954,1462646703,"274151322000083","219011344069620",27.17,57.70,0,335.74,398.56,209.5,200.3,0.853,666314.3,666314.3,23327,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646718,479321.00
05/07/2016 14:45,2,7.891,ACTIVE,216.22,365.19,59.954,1462646703,"274151322000076","219011344069620",28.11,55.30,0,333.93,401.56,224.5,214.8,0.897,709172.8,709172.8,23325,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646719,479322.00
05/07/2016 14:45,2,8.127,ACTIVE,220.29,372.11,59.954,1462646703,"201051344000868","219011344069620",28.43,31.80,0,340.25,425.01,233.8,223.7,1.052,389475.2,389475.2,29580,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646720,479323.00
05/07/2016 14:45,2,7.920,ACTIVE,215.09,356.18,59.954,1462646703,"274151322000095","219011344069620",28.01,55.50,0,334.24,403.07,224.2,214.5,0.849,701976.9,701976.9,23228,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646721,479324.00
05/07/2016 14:45,2,8.146,ACTIVE,221.87,374.51,59.949,1462646703,"201051344000988","219011344069620",28.13,33.30,0,339.65,427.41,232.0,222.0,1.061,386766.2,386766.2,29874,0,0,0,L,1122011218,0,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646722,479325.00
05/07/2016 14:45,2,8.135,ACTIVE,219.84,371.51,59.944,1462646703,"201051344001025","219011344069620",28.05,40.00,0,342.05,423.50,231.2,221.2,1.021,400487.6,400487.6,34390,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646723,479326.00
05/07/2016 14:45,2,8.004,ACTIVE,221.42,373.61,59.954,1462646703,"201051344000458","219011344069620",28.63,33.80,0,340.55,425.91,232.0,222.0,1.087,397454.6,397454.6,29797,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646723,479327.00
05/07/2016 14:45,2,8.094,ACTIVE,222.32,375.11,59.959,1462646703,"201051344000853","219011344069620",28.67,32.00,0,342.95,428.61,235.1,225.0,1.087,395958.2,395958.2,29395,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646724,479328.00
05/07/2016 14:45,2,7.982,ACTIVE,218.48,369.70,59.970,1462646703,"201051344000685","219011344069620",28.09,36.80,0,336.04,420.20,226.9,217.1,1.083,402310.6,402310.6,34227,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646725,479329.00
05/07/2016 14:45,2,7.959,ACTIVE,219.61,370.60,59.949,1462646703,"201051344000917","219011344069620",28.33,36.50,0,342.05,422.60,228.1,218.3,1.074,399250.1,399250.1,34224,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646726,479330.00
05/07/2016 14:45,2,8.045,ACTIVE,218.71,368.20,59.959,1462646703,"201051344001145","219011344069620",27.87,35.80,0,336.34,421.70,227.1,217.3,1.043,404435.9,404435.9,34086,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646727,479331.00
05/07/2016 14:45,2,8.049,ACTIVE,220.06,370.60,59.959,1462646703,"201051344000651","219011344069620",27.93,36.50,0,341.15,422.90,227.6,217.8,1.016,396565.6,396565.6,34446,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646728,479332.00
05/07/2016 14:45,2,7.516,ACTIVE,215.09,361.89,59.954,1462646703,"274151322000088","219011344069620",25.64,49.00,0,336.04,395.55,195.2,186.4,0.716,644633.7,644633.7,23000,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646729,479333.00
05/07/2016 14:45,2,5.127,ACTIVE,216.45,426.81,59.959,1462646703,"274151322000068","219011344069620",37.63,50.40,0,386.53,457.77,196.3,187.6,0.756,540882.3,540882.3,24443,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646730,479334.00
05/07/2016 14:45,2,8.055,ACTIVE,219.84,370.30,59.954,1462646703,"201051344001135","219011344069620",27.65,37.30,0,341.45,421.70,225.6,215.8,1.030,392752.1,392752.1,34396,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646731,479335.00
05/07/2016 14:45,2,8.068,ACTIVE,219.39,373.31,59.949,1462646703,"201051344000594","219011344069620",28.13,43.80,0,340.85,424.41,230.0,220.1,1.052,400910.6,400910.6,29839,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646732,479336.00
05/07/2016 14:45,2,8.195,ACTIVE,220.06,371.21,59.975,1462646703,"201051344001203","219011344069620",27.61,38.60,0,342.35,424.11,229.1,219.2,1.061,399545.0,399545.0,34405,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646733,479337.00
05/07/2016 14:45,2,7.533,ACTIVE,215.54,360.99,59.949,1462646703,"274151322000054","219011344069620",26.08,49.30,0,335.44,397.05,198.9,190.1,0.751,658648.4,658648.4,23030,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646734,479338.00
05/07/2016 14:45,2,8.160,ACTIVE,220.29,371.21,59.959,1462646703,"201051344000867","219011344069620",27.91,36.30,0,340.55,423.81,230.8,220.8,1.047,388751.5,388751.5,29839,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646734,479339.00
05/07/2016 14:45,2,7.922,ACTIVE,220.06,371.51,59.970,1462646703,"201051344001093","219011344069620",28.31,36.50,0,340.85,422.90,227.1,217.3,1.021,398261.9,398261.9,34275,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646735,479340.00
05/07/2016 14:45,2,8.102,ACTIVE,220.97,376.01,59.965,1462646703,"201051344000900","219011344069620",28.82,30.50,0,339.65,425.01,236.6,226.4,1.056,404256.3,404256.3,29224,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646737,479341.00
05/07/2016 14:45,2,7.996,ACTIVE,220.97,371.51,59.965,1462646703,"201051344000648","219011344069620",28.23,34.00,0,339.95,423.50,228.6,218.7,1.056,396548.2,396548.2,29525,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646738,479342.00
05/07/2016 14:45,2,8.055,ACTIVE,221.42,372.41,59.970,1462646703,"201051344000569","219011344069620",28.69,32.40,0,339.65,426.21,234.0,223.9,1.052,405460.6,405460.6,29162,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646739,479343.00
05/07/2016 14:45,2,8.014,ACTIVE,221.64,376.92,59.954,1462646703,"201051344000983","219011344069620",28.71,32.60,0,339.65,427.41,233.1,223.1,1.078,397079.6,397079.6,29630,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646739,479344.00
05/07/2016 14:45,2,8.014,ACTIVE,221.87,374.51,59.959,1462646703,"201051344001158","219011344069620",28.09,35.80,0,340.25,425.31,228.2,218.3,1.052,391604.6,391604.6,29894,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646740,479345.00
05/07/2016 14:45,2,8.068,ACTIVE,221.42,373.91,59.933,1462646703,"201051344000576","219011344069620",28.47,31.30,0,340.25,428.01,232.7,222.6,1.069,398509.5,398509.5,29304,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646741,479346.00
05/07/2016 14:45,2,7.428,ACTIVE,215.32,357.98,59.965,1462646703,"274151322000087","219011344069620",26.02,58.00,0,334.24,396.45,195.7,186.9,0.756,632519.5,632519.5,23109,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462646742,479347.00
05/07/2016 15:00,2,7.979,ACTIVE,220.52,373.01,59.965,1462647603,"201051344000645","219011344069620",28.25,32.40,0,340.55,421.40,228.1,218.3,1.008,398203.8,398203.8,29445,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647604,479348.00
05/07/2016 15:00,2,7.283,ACTIVE,214.87,370.30,59.991,1462647603,"274151322000085","219011344069620",26.02,48.80,0,336.04,394.35,191.9,183.3,0.742,660995.3,660995.3,23041,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647605,479349.00
05/07/2016 15:00,2,7.957,ACTIVE,219.61,372.41,60.002,1462647603,"201051344000633","219011344069620",28.01,38.00,0,340.25,421.70,225.8,216.0,1.030,389126.6,389126.6,29913,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647606,479350.00
05/07/2016 15:00,2,7.953,ACTIVE,221.19,373.31,59.991,1462647603,"201051344000469","219011344069620",28.59,28.30,0,340.25,424.41,230.2,220.2,1.056,390495.1,390495.1,29856,0,0,0,L,1122011218,0,124.94,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647607,479351.00
05/07/2016 15:00,2,7.854,ACTIVE,218.26,369.10,60.012,1462647603,"201051344000646","219011344069620",27.91,38.60,0,335.14,420.80,221.8,212.2,1.030,394368.8,394368.8,34414,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647608,479352.00
05/07/2016 15:00,2,7.412,ACTIVE,215.09,378.42,59.981,1462647603,"274151322000052","219011344069620",27.49,55.00,0,334.54,397.66,206.4,197.3,0.800,672367.9,672367.9,23261,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647609,479353.00
05/07/2016 15:00,2,8.039,ACTIVE,219.61,371.81,59.981,1462647603,"201051344000585","219011344069620",28.01,36.30,0,340.85,421.40,228.0,218.1,1.056,400677.0,400677.0,34418,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647610,479354.00
05/07/2016 15:00,2,7.738,ACTIVE,218.03,368.80,59.991,1462647603,"201051344001230","219011344069620",28.41,37.50,0,334.24,415.69,222.7,213.0,1.021,398095.2,398095.2,34212,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647611,479355.00
05/07/2016 15:00,2,7.760,ACTIVE,219.84,369.40,59.938,1462647603,"201051344000582","219011344069620",28.21,36.00,0,339.95,422.00,221.6,211.9,0.999,391635.1,391635.1,34385,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647612,479356.00
05/07/2016 15:00,2,7.803,ACTIVE,218.26,369.10,59.996,1462647603,"201051344000955","219011344069620",27.89,38.80,0,335.74,414.79,220.3,210.8,1.030,403551.3,403551.3,34323,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647613,479357.00
05/07/2016 15:00,2,4.967,ACTIVE,214.87,433.42,59.986,1462647603,"274151322000094","219011344069620",38.23,50.00,0,376.62,467.69,193.1,184.4,0.760,541215.4,541215.4,24237,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647614,479358.00
05/07/2016 15:00,2,7.918,ACTIVE,221.19,373.01,59.986,1462647603,"201051344000579","219011344069620",28.09,38.40,0,341.75,425.01,225.1,215.3,1.061,404169.0,404169.0,9929,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647614,479359.00
05/07/2016 15:00,2,7.795,ACTIVE,218.03,367.30,59.959,1462647603,"201051344000890","219011344069620",28.13,41.30,0,335.14,419.60,221.9,212.2,1.008,400723.1,400723.1,34343,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647615,479360.00
05/07/2016 15:00,2,7.729,ACTIVE,218.93,370.60,60.018,1462647603,"201051344000438","219011344069620",28.13,39.00,0,339.95,420.50,220.1,210.5,1.039,402849.2,402849.2,34351,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647616,479361.00
05/07/2016 15:00,2,7.795,ACTIVE,218.48,367.60,59.981,1462647603,"201051344000417","219011344069620",27.57,41.50,0,336.64,418.39,217.6,208.1,1.025,395696.1,395696.1,34507,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647617,479362.00
05/07/2016 15:00,2,7.445,ALERT,214.41,354.67,59.975,1462647603,"274151322000083","219011344069620",27.37,55.80,0,301.17,398.26,206.4,197.3,0.818,666363.7,666363.7,23328,0,0,0,L,1151911521,0,123.36,123.59,0002,42,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647619,479363.00
05/07/2016 15:00,2,7.732,ACTIVE,215.32,378.72,59.981,1462647603,"274151322000076","219011344069620",28.25,53.50,0,334.84,400.06,221.1,211.5,0.866,709225.9,709225.9,23326,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647620,479364.00
05/07/2016 15:00,2,7.912,ACTIVE,219.39,372.41,59.986,1462647603,"201051344000868","219011344069620",28.65,30.00,0,340.55,423.20,229.4,219.5,1.034,389530.6,389530.6,29581,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647621,479365.00
05/07/2016 15:00,2,7.740,ALERT,214.64,379.92,59.970,1462647603,"274151322000095","219011344069620",28.25,55.50,0,303.58,402.16,221.1,211.5,0.826,702029.8,702029.8,23229,0,0,0,L,1151911521,0,123.59,123.36,0002,43,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647622,479366.00
05/07/2016 15:00,2,7.986,ACTIVE,221.19,375.41,59.949,1462647603,"201051344000988","219011344069620",28.13,32.80,0,339.34,426.81,227.5,217.6,1.039,386821.2,386821.2,29875,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647623,479367.00
05/07/2016 15:00,2,7.965,ACTIVE,219.39,371.21,59.986,1462647603,"201051344001025","219011344069620",28.11,39.30,0,338.14,421.70,226.6,216.8,1.043,400542.2,400542.2,34391,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647624,479368.00
05/07/2016 15:00,2,7.811,ACTIVE,220.97,373.01,59.986,1462647603,"201051344000458","219011344069620",28.80,33.00,0,341.15,424.71,227.9,218.0,1.069,397509.7,397509.7,29798,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647625,479369.00
05/07/2016 15:00,2,8.000,ACTIVE,221.64,373.61,59.986,1462647603,"201051344000853","219011344069620",28.49,31.50,0,341.75,428.01,230.7,220.7,1.074,396014.0,396014.0,29396,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647626,479370.00
05/07/2016 15:00,2,7.771,ACTIVE,217.80,368.50,59.981,1462647603,"201051344000685","219011344069620",28.29,36.30,0,336.04,419.30,222.5,212.8,1.065,402364.2,402364.2,34228,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647627,479371.00
05/07/2016 15:00,2,7.785,ACTIVE,219.39,369.10,59.996,1462647603,"201051344000917","219011344069620",28.41,36.50,0,341.75,421.10,223.8,214.1,1.043,399304.1,399304.1,34225,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647628,479372.00
05/07/2016 15:00,2,7.855,ACTIVE,218.03,368.50,59.996,1462647603,"201051344001145","219011344069620",28.07,36.00,0,336.34,419.60,223.4,213.7,1.030,404489.6,404489.6,34087,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647629,479373.00
05/07/2016 15:00,2,7.920,ACTIVE,219.84,369.70,59.986,1462647603,"201051344000651","219011344069620",27.87,36.30,0,341.15,421.40,223.4,213.7,1.030,396619.5,396619.5,34447,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647630,479374.00
05/07/2016 15:00,2,7.229,ACTIVE,214.64,352.87,59.986,1462647603,"274151322000088","219011344069620",26.24,47.80,0,336.34,395.25,191.9,183.3,0.729,644679.8,644679.8,23001,0,0,0,L,1151911521,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647631,479375.00
05/07/2016 15:00,2,4.975,ACTIVE,215.77,426.81,60.002,1462647603,"274151322000068","219011344069620",38.09,50.20,0,384.43,458.97,191.5,182.9,0.751,540928.4,540928.4,24444,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647631,479376.00
05/07/2016 15:00,2,7.855,ACTIVE,219.16,370.00,59.996,1462647603,"201051344001135","219011344069620",27.87,36.80,0,336.04,420.50,221.6,212.0,1.012,392805.5,392805.5,34397,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647632,479377.00
05/07/2016 15:00,2,7.984,ACTIVE,218.71,368.20,59.991,1462647603,"201051344000594","219011344069620",27.95,43.00,0,336.94,422.90,225.9,216.1,1.039,400965.1,400965.1,29840,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647633,479378.00
05/07/2016 15:00,2,7.816,ACTIVE,219.61,370.90,59.986,1462647603,"201051344001203","219011344069620",28.51,38.80,0,342.05,422.30,225.6,215.8,1.043,399599.4,399599.4,34406,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647634,479379.00
05/07/2016 15:00,2,7.295,ACTIVE,215.09,353.77,59.970,1462647603,"274151322000054","219011344069620",26.50,48.50,0,335.44,395.85,195.6,186.9,0.747,658695.4,658695.4,23031,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647635,479380.00
05/07/2016 15:00,2,7.953,ACTIVE,219.61,369.40,59.975,1462647603,"201051344000867","219011344069620",28.11,35.40,0,341.15,422.30,226.3,216.5,1.034,388806.3,388806.3,29840,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647636,479381.00
05/07/2016 15:00,2,7.682,ACTIVE,219.39,369.70,59.970,1462647603,"201051344001093","219011344069620",28.61,35.40,0,341.15,421.10,222.5,212.8,0.994,398315.7,398315.7,34276,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647637,479382.00
05/07/2016 15:00,2,7.924,ACTIVE,220.52,375.11,59.991,1462647603,"201051344000900","219011344069620",28.92,29.80,0,339.95,426.21,232.0,222.0,1.016,404312.4,404312.4,29225,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647638,479383.00
05/07/2016 15:00,2,7.814,ACTIVE,220.52,375.71,59.981,1462647603,"201051344000648","219011344069620",28.35,33.00,0,340.55,422.90,224.2,214.5,1.025,396602.4,396602.4,29526,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647639,479384.00
05/07/2016 15:00,2,7.881,ACTIVE,220.97,372.11,59.986,1462647603,"201051344000569","219011344069620",28.82,32.00,0,339.34,423.50,230.0,220.1,1.061,405516.1,405516.1,29163,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647640,479385.00
05/07/2016 15:00,2,7.854,ACTIVE,220.97,375.71,59.991,1462647603,"201051344000983","219011344069620",28.77,32.40,0,339.04,423.20,228.8,218.9,1.052,397134.9,397134.9,29631,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647641,479386.00
05/07/2016 15:00,2,7.885,ACTIVE,221.19,374.81,60.028,1462647603,"201051344001158","219011344069620",28.01,35.20,0,340.85,421.10,223.6,213.9,1.021,391658.7,391658.7,29895,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647642,479387.00
05/07/2016 15:00,2,7.824,ACTIVE,220.97,370.60,59.991,1462647603,"201051344000576","219011344069620",28.80,30.80,0,340.25,426.51,228.2,218.3,1.030,398564.7,398564.7,29305,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647643,479388.00
05/07/2016 15:00,2,7.266,ACTIVE,214.87,377.52,59.970,1462647603,"274151322000087","219011344069620",26.14,56.80,0,335.44,395.85,192.3,183.7,0.725,632565.8,632565.8,23110,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462647644,479389.00
05/07/2016 15:15,2,7.969,ACTIVE,220.52,373.01,59.981,1462648503,"201051344000645","219011344069620",28.05,32.80,0,339.65,421.70,226.3,216.5,1.012,398257.6,398257.6,29446,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648504,479390.00
05/07/2016 15:15,2,7.260,ACTIVE,214.87,360.38,59.986,1462648503,"274151322000085","219011344069620",26.14,47.30,0,336.34,394.05,191.9,183.3,0.738,661040.8,661040.8,23042,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648505,479391.00
05/07/2016 15:15,2,7.842,ACTIVE,219.39,368.50,59.959,1462648503,"201051344000633","219011344069620",28.29,37.00,0,340.25,421.10,224.5,214.8,1.065,389179.9,389179.9,29914,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648506,479392.00
05/07/2016 15:15,2,7.916,ACTIVE,220.97,375.41,59.986,1462648503,"201051344000469","219011344069620",28.53,28.00,0,339.65,422.00,228.7,218.8,1.069,390549.5,390549.5,29857,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648507,479393.00
05/07/2016 15:15,2,7.814,ACTIVE,217.80,369.70,59.991,1462648503,"201051344000646","219011344069620",28.05,38.00,0,334.54,419.90,222.0,212.3,1.025,394421.3,394421.3,34415,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648508,479394.00
05/07/2016 15:15,2,7.387,ACTIVE,215.09,377.22,59.949,1462648503,"274151322000052","219011344069620",27.61,52.50,0,335.44,397.05,206.6,197.5,0.782,672416.7,672416.7,23262,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648509,479395.00
05/07/2016 15:15,2,8.010,ACTIVE,219.39,370.30,59.981,1462648503,"201051344000585","219011344069620",28.17,36.00,0,342.05,421.40,228.3,218.5,1.052,400731.1,400731.1,34419,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648510,479396.00
05/07/2016 15:15,2,7.688,ACTIVE,217.58,369.70,59.986,1462648503,"201051344001230","219011344069620",28.59,36.80,0,333.63,414.79,222.5,212.8,1.021,398147.8,398147.8,34213,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648511,479397.00
05/07/2016 15:15,2,7.795,ACTIVE,219.39,370.60,59.975,1462648503,"201051344000582","219011344069620",28.07,35.40,0,340.85,421.40,221.6,212.0,0.999,391687.5,391687.5,34386,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648511,479398.00
05/07/2016 15:15,2,7.762,ACTIVE,218.26,369.10,59.944,1462648503,"201051344000955","219011344069620",28.07,37.80,0,335.74,414.19,220.6,211.0,1.025,403603.5,403603.5,34324,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648512,479399.00
05/07/2016 15:15,2,4.912,ACTIVE,214.87,431.62,59.975,1462648503,"274151322000094","219011344069620",38.80,48.30,0,391.94,460.78,193.0,184.3,0.756,541260.8,541260.8,24238,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648513,479400.00
05/07/2016 15:15,2,7.869,ACTIVE,220.97,372.41,59.981,1462648503,"201051344000579","219011344069620",28.17,38.00,0,340.25,420.20,224.3,214.6,1.047,404222.2,404222.2,9930,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648514,479401.00
05/07/2016 15:15,2,7.859,ACTIVE,217.80,366.40,60.023,1462648503,"201051344000890","219011344069620",27.95,40.40,0,335.44,417.19,222.3,212.7,1.021,400775.5,400775.5,34344,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648515,479402.00
05/07/2016 15:15,2,7.783,ACTIVE,218.71,369.70,59.991,1462648503,"201051344000438","219011344069620",27.99,38.80,0,337.54,419.60,220.6,211.0,1.030,402901.3,402901.3,34352,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648516,479403.00
05/07/2016 15:15,2,7.756,ACTIVE,218.03,367.90,59.986,1462648503,"201051344000417","219011344069620",27.79,41.00,0,336.04,416.89,218.3,208.8,1.025,395747.6,395747.6,34508,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648517,479404.00
05/07/2016 15:15,2,7.424,ACTIVE,214.41,379.92,59.991,1462648503,"274151322000083","219011344069620",27.55,54.80,0,336.04,397.05,206.9,197.8,0.826,666412.5,666412.5,23330,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648518,479405.00
05/07/2016 15:15,2,7.793,ACTIVE,215.77,370.60,59.991,1462648503,"274151322000076","219011344069620",28.05,52.30,0,335.44,400.06,221.5,211.8,0.879,709278.2,709278.2,23327,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648519,479406.00
05/07/2016 15:15,2,7.936,ACTIVE,219.39,372.41,59.991,1462648503,"201051344000868","219011344069620",28.45,31.00,0,341.15,422.00,228.7,218.8,1.021,389584.6,389584.6,29582,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648520,479407.00
05/07/2016 15:15,2,7.750,ACTIVE,214.64,359.18,59.986,1462648503,"274151322000095","219011344069620",28.33,53.80,0,336.04,401.86,222.3,212.6,0.857,702082.1,702082.1,23231,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648520,479408.00
05/07/2016 15:15,2,8.045,ACTIVE,220.74,373.31,59.996,1462648503,"201051344000988","219011344069620",27.87,32.20,0,339.95,423.50,227.1,217.3,1.016,386874.9,386874.9,29876,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648521,479409.00
05/07/2016 15:15,2,7.984,ACTIVE,219.16,371.21,60.002,1462648503,"201051344001025","219011344069620",28.13,38.60,0,339.95,420.50,227.3,217.5,1.012,400595.8,400595.8,34392,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648522,479410.00
05/07/2016 15:15,2,7.945,ACTIVE,220.97,374.51,60.012,1462648503,"201051344000458","219011344069620",28.27,33.50,0,341.45,421.70,227.3,217.4,1.074,397563.4,397563.4,29799,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648523,479411.00
