ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 15:15,2,7.881,ACTIVE,221.19,373.61,60.007,1462648503,"201051344000853","219011344069620",28.84,31.30,0,341.15,424.71,230.2,220.2,1.074,396068.5,396068.5,29397,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648524,479412.00
05/07/2016 15:15,2,7.795,ACTIVE,217.58,367.60,59.986,1462648503,"201051344000685","219011344069620",28.31,36.50,0,336.04,418.09,223.4,213.7,1.074,402416.9,402416.9,34229,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648525,479413.00
05/07/2016 15:15,2,7.812,ACTIVE,219.16,370.90,60.007,1462648503,"201051344000917","219011344069620",28.39,35.40,0,337.54,420.20,224.5,214.8,1.052,399357.0,399357.0,34226,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648526,479414.00
05/07/2016 15:15,2,7.904,ACTIVE,217.80,367.90,59.975,1462648503,"201051344001145","219011344069620",27.95,35.00,0,335.14,418.39,223.6,213.9,1.025,404542.4,404542.4,34088,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648527,479415.00
05/07/2016 15:15,2,7.930,ACTIVE,219.61,372.41,59.991,1462648503,"201051344000651","219011344069620",27.97,35.60,0,342.05,419.90,224.6,214.9,0.994,396672.3,396672.3,34448,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648528,479416.00
05/07/2016 15:15,2,7.303,ACTIVE,214.64,369.40,60.002,1462648503,"274151322000088","219011344069620",26.12,46.20,0,336.04,394.35,192.9,184.3,0.707,644725.2,644725.2,23002,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648529,479417.00
05/07/2016 15:15,2,4.959,ACTIVE,215.77,416.89,59.996,1462648503,"274151322000068","219011344069620",38.51,48.80,0,387.74,461.08,192.8,184.1,0.725,540973.7,540973.7,24445,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648530,479418.00
05/07/2016 15:15,2,7.818,ACTIVE,218.93,368.80,59.996,1462648503,"201051344001135","219011344069620",28.15,36.30,0,336.34,419.30,222.9,213.2,1.021,392858.0,392858.0,34398,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648530,479419.00
05/07/2016 15:15,2,7.924,ACTIVE,218.48,370.30,60.012,1462648503,"201051344000594","219011344069620",28.23,41.80,0,336.64,421.10,226.4,216.6,1.030,401018.5,401018.5,29841,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648531,479420.00
05/07/2016 15:15,2,7.916,ACTIVE,219.16,369.40,60.007,1462648503,"201051344001203","219011344069620",28.25,38.00,0,342.95,421.10,226.3,216.5,1.039,399652.7,399652.7,34407,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648532,479421.00
05/07/2016 15:15,2,7.346,ACTIVE,215.09,370.30,59.996,1462648503,"274151322000054","219011344069620",26.48,47.00,0,336.34,396.15,196.8,188.1,0.742,658741.7,658741.7,23032,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648534,479422.00
05/07/2016 15:15,2,7.900,ACTIVE,219.39,369.70,60.002,1462648503,"201051344000867","219011344069620",28.35,34.50,0,340.85,421.10,226.7,216.9,1.030,388859.8,388859.8,29841,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648535,479423.00
05/07/2016 15:15,2,7.730,ACTIVE,219.16,370.30,60.007,1462648503,"201051344001093","219011344069620",28.49,35.20,0,341.45,420.50,222.8,213.1,1.008,398368.2,398368.2,34277,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648536,479424.00
05/07/2016 15:15,2,7.926,ACTIVE,220.29,371.81,59.975,1462648503,"201051344000900","219011344069620",28.88,30.50,0,339.95,422.30,231.8,221.8,1.039,404367.1,404367.1,29226,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648537,479425.00
05/07/2016 15:15,2,7.891,ACTIVE,220.29,373.61,60.002,1462648503,"201051344000648","219011344069620",28.01,33.30,0,340.85,421.70,223.8,214.1,1.021,396655.3,396655.3,29527,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648538,479426.00
05/07/2016 15:15,2,7.898,ACTIVE,220.74,373.61,60.007,1462648503,"201051344000569","219011344069620",28.73,31.30,0,339.95,422.30,229.6,219.7,1.047,405570.4,405570.4,29164,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648539,479427.00
05/07/2016 15:15,2,7.934,ACTIVE,220.97,373.91,60.007,1462648503,"201051344000983","219011344069620",28.49,31.80,0,339.95,422.30,228.8,218.9,1.069,397188.9,397188.9,29632,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648539,479428.00
05/07/2016 15:15,2,7.920,ACTIVE,220.97,374.51,60.007,1462648503,"201051344001158","219011344069620",27.93,34.00,0,340.55,419.90,224.0,214.3,1.034,391711.6,391711.6,29896,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648540,479429.00
05/07/2016 15:15,2,7.916,ACTIVE,220.74,371.81,59.996,1462648503,"201051344000576","219011344069620",28.41,30.50,0,340.25,421.40,227.6,217.7,1.034,398618.5,398618.5,29306,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648541,479430.00
05/07/2016 15:15,2,7.383,ACTIVE,214.87,380.22,59.986,1462648503,"274151322000087","219011344069620",25.96,54.00,0,335.74,396.15,193.8,185.1,0.742,632611.3,632611.3,23111,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462648542,479431.00
05/07/2016 15:30,2,7.885,ACTIVE,220.74,372.11,59.970,1462649403,"201051344000645","219011344069620",28.51,32.40,0,340.25,420.80,227.4,217.6,1.021,398311.3,398311.3,29447,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649404,479432.00
05/07/2016 15:30,2,7.232,ACTIVE,215.54,373.31,59.959,1462649403,"274151322000085","219011344069620",26.08,47.80,0,336.34,394.05,191.1,182.5,0.729,661085.8,661085.8,23043,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649405,479433.00
05/07/2016 15:30,2,7.938,ACTIVE,219.84,368.50,59.970,1462649403,"201051344000633","219011344069620",27.93,37.30,0,339.95,420.80,224.5,214.8,1.052,389232.9,389232.9,29915,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649406,479434.00
05/07/2016 15:30,2,7.842,ACTIVE,221.19,373.91,59.944,1462649403,"201051344000469","219011344069620",28.86,27.80,0,339.65,422.00,229.2,219.3,1.052,390603.5,390603.5,29858,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649407,479435.00
05/07/2016 15:30,2,7.703,ACTIVE,218.03,368.20,59.928,1462649403,"201051344000646","219011344069620",28.33,38.20,0,334.24,419.30,221.1,211.4,1.039,394473.4,394473.4,34416,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649408,479436.00
05/07/2016 15:30,2,7.311,ACTIVE,215.09,378.12,59.959,1462649403,"274151322000052","219011344069620",27.73,52.50,0,335.44,397.66,205.1,196.0,0.818,672465.1,672465.1,23263,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649408,479437.00
05/07/2016 15:30,2,8.016,ACTIVE,219.39,370.30,59.965,1462649403,"201051344000585","219011344069620",28.09,36.30,0,341.75,421.40,228.0,218.1,1.056,400784.7,400784.7,34420,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649409,479438.00
05/07/2016 15:30,2,7.672,ACTIVE,218.03,367.90,59.986,1462649403,"201051344001230","219011344069620",28.47,37.30,0,333.93,415.39,221.1,211.4,1.025,398200.1,398200.1,34214,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649410,479439.00
05/07/2016 15:30,2,7.832,ACTIVE,219.39,370.30,59.970,1462649403,"201051344000582","219011344069620",27.81,35.00,0,337.24,421.40,220.7,211.1,0.999,391739.6,391739.6,34387,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649411,479440.00
05/07/2016 15:30,2,7.785,ACTIVE,218.26,367.60,59.938,1462649403,"201051344000955","219011344069620",27.83,38.40,0,335.14,414.19,219.4,209.8,1.030,403655.1,403655.1,34325,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649412,479441.00
05/07/2016 15:30,2,4.846,ACTIVE,215.09,435.23,59.970,1462649403,"274151322000094","219011344069620",38.82,47.80,0,387.74,460.78,191.3,182.7,0.747,541305.8,541305.8,24239,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649413,479442.00
05/07/2016 15:30,2,7.932,ACTIVE,221.19,371.51,59.965,1462649403,"201051344000579","219011344069620",27.87,38.00,0,340.55,422.00,224.0,214.3,1.039,404275.1,404275.1,9931,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649414,479443.00
05/07/2016 15:30,2,7.811,ACTIVE,218.03,367.30,59.975,1462649403,"201051344000890","219011344069620",27.99,40.40,0,334.84,415.09,221.5,211.8,0.999,400827.8,400827.8,34345,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649415,479444.00
05/07/2016 15:30,2,7.721,ACTIVE,219.16,368.50,59.996,1462649403,"201051344000438","219011344069620",28.05,38.80,0,336.04,419.30,219.3,209.7,1.030,402953.1,402953.1,34353,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649416,479445.00
05/07/2016 15:30,2,7.725,ACTIVE,218.48,367.30,59.959,1462649403,"201051344000417","219011344069620",27.71,40.40,0,334.84,413.89,216.7,207.2,1.025,395798.8,395798.8,34509,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649417,479446.00
05/07/2016 15:30,2,7.391,ACTIVE,214.87,366.10,59.959,1462649403,"274151322000083","219011344069620",27.51,53.80,0,336.64,398.26,206.0,196.9,0.813,666461.1,666461.1,23331,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649418,479447.00
05/07/2016 15:30,2,7.734,ACTIVE,216.00,358.28,59.970,1462649403,"274151322000076","219011344069620",28.11,52.00,0,335.44,400.06,220.0,210.4,0.871,709330.0,709330.0,23328,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649419,479448.00
05/07/2016 15:30,2,7.857,ACTIVE,219.61,368.80,59.981,1462649403,"201051344000868","219011344069620",28.75,30.00,0,340.55,423.20,228.8,218.9,1.030,389638.6,389638.6,29583,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649420,479449.00
05/07/2016 15:30,2,7.791,ACTIVE,215.09,386.83,59.975,1462649403,"274151322000095","219011344069620",28.01,53.50,0,336.04,400.96,220.7,211.0,0.822,702134.2,702134.2,23232,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649420,479450.00
05/07/2016 15:30,2,7.916,ACTIVE,221.19,372.71,59.975,1462649403,"201051344000988","219011344069620",28.35,32.20,0,339.34,423.50,227.1,217.3,1.039,386928.4,386928.4,29877,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649422,479451.00
05/07/2016 15:30,2,7.949,ACTIVE,219.39,368.80,59.965,1462649403,"201051344001025","219011344069620",28.15,38.40,0,336.64,420.80,226.7,216.9,1.012,400649.3,400649.3,34393,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649423,479452.00
05/07/2016 15:30,2,7.844,ACTIVE,221.19,373.61,59.975,1462649403,"201051344000458","219011344069620",28.65,32.60,0,340.85,421.70,227.4,217.6,1.069,397617.1,397617.1,29800,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649423,479453.00
05/07/2016 15:30,2,7.900,ACTIVE,221.87,375.71,59.970,1462649403,"201051344000853","219011344069620",28.80,30.30,0,341.75,425.61,230.4,220.5,1.065,396122.8,396122.8,29398,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649424,479454.00
05/07/2016 15:30,2,7.771,ACTIVE,218.03,367.90,59.986,1462649403,"201051344000685","219011344069620",28.27,35.80,0,335.44,415.09,222.5,212.8,1.056,402469.3,402469.3,34230,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649425,479455.00
05/07/2016 15:30,2,7.805,ACTIVE,219.39,370.30,59.970,1462649403,"201051344000917","219011344069620",28.27,35.80,0,339.34,420.50,223.4,213.7,1.039,399409.8,399409.8,34227,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649426,479456.00
05/07/2016 15:30,2,7.861,ACTIVE,218.26,368.20,59.959,1462649403,"201051344001145","219011344069620",27.93,35.40,0,335.44,419.30,222.3,212.7,1.021,404594.9,404594.9,34089,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649427,479457.00
05/07/2016 15:30,2,7.873,ACTIVE,219.84,371.21,60.002,1462649403,"201051344000651","219011344069620",28.03,35.80,0,340.85,420.80,223.4,213.7,1.003,396725.0,396725.0,34449,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649428,479458.00
05/07/2016 15:30,2,7.285,ACTIVE,215.32,379.02,59.975,1462649403,"274151322000088","219011344069620",25.96,46.00,0,336.34,394.95,191.7,183.1,0.720,644770.3,644770.3,23003,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649429,479459.00
05/07/2016 15:30,2,5.010,ACTIVE,216.00,408.48,59.981,1462649403,"274151322000068","219011344069620",37.71,49.00,0,388.34,459.27,191.5,182.9,0.738,541018.7,541018.7,24446,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649430,479460.00
05/07/2016 15:30,2,7.781,ACTIVE,219.39,369.40,59.981,1462649403,"201051344001135","219011344069620",28.17,35.80,0,335.74,419.30,221.8,212.2,1.016,392910.2,392910.2,34399,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649431,479461.00
05/07/2016 15:30,2,7.908,ACTIVE,218.93,371.51,59.981,1462649403,"201051344000594","219011344069620",28.17,42.00,0,337.24,422.00,225.6,215.9,1.025,401071.7,401071.7,29842,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649432,479462.00
05/07/2016 15:30,2,7.904,ACTIVE,219.84,369.40,59.965,1462649403,"201051344001203","219011344069620",28.11,38.00,0,342.35,420.50,224.9,215.2,1.039,399705.8,399705.8,34408,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649432,479463.00
05/07/2016 15:30,2,7.318,ACTIVE,215.32,373.91,59.981,1462649403,"274151322000054","219011344069620",26.32,46.20,0,335.74,396.45,194.9,186.2,0.747,658787.6,658787.6,23033,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649433,479464.00
05/07/2016 15:30,2,7.900,ACTIVE,219.84,371.21,59.975,1462649403,"201051344000867","219011344069620",28.29,34.00,0,340.85,421.10,226.2,216.4,1.039,388913.1,388913.1,29842,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649434,479465.00
05/07/2016 15:30,2,7.590,ACTIVE,219.61,371.51,59.991,1462649403,"201051344001093","219011344069620",28.84,34.50,0,341.75,419.90,221.5,211.8,0.977,398420.5,398420.5,34278,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649435,479466.00
05/07/2016 15:30,2,7.893,ACTIVE,220.74,374.51,59.986,1462649403,"201051344000900","219011344069620",29.04,30.00,0,339.65,423.20,231.9,222.0,1.061,404421.7,404421.7,29227,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649436,479467.00
05/07/2016 15:30,2,7.783,ACTIVE,220.74,372.71,59.981,1462649403,"201051344000648","219011344069620",28.51,32.00,0,340.55,421.70,224.6,214.9,1.012,396708.1,396708.1,29528,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649437,479468.00
05/07/2016 15:30,2,7.877,ACTIVE,221.19,375.41,59.981,1462649403,"201051344000569","219011344069620",28.73,32.00,0,339.65,422.30,229.1,219.2,1.052,405624.4,405624.4,29165,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649438,479469.00
05/07/2016 15:30,2,7.834,ACTIVE,221.19,371.51,59.986,1462649403,"201051344000983","219011344069620",28.88,31.30,0,340.25,422.60,229.1,219.2,1.087,397242.8,397242.8,29633,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649439,479470.00
05/07/2016 15:30,2,7.785,ACTIVE,221.42,374.21,59.986,1462649403,"201051344001158","219011344069620",28.37,33.50,0,340.25,420.20,223.7,214.0,1.039,391764.2,391764.2,29897,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649440,479471.00
05/07/2016 15:30,2,7.863,ACTIVE,221.19,374.51,59.986,1462649403,"201051344000576","219011344069620",28.63,30.00,0,340.25,421.40,228.0,218.1,1.034,398672.2,398672.2,29307,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649441,479472.00
05/07/2016 15:30,2,7.287,ACTIVE,215.32,372.41,59.981,1462649403,"274151322000087","219011344069620",26.10,55.00,0,334.54,395.85,192.5,183.8,0.738,632656.6,632656.6,23112,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462649442,479473.00
05/07/2016 15:45,2,8.254,ACTIVE,221.87,374.81,60.007,1462650304,"201051344000645","219011344069620",28.84,31.00,0,340.25,432.22,241.0,230.7,1.074,398357.6,398357.6,29448,0,0,0,L,1122011218,0,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650305,479474.00
05/07/2016 15:45,2,7.559,ACTIVE,216.00,358.88,59.996,1462650304,"274151322000085","219011344069620",26.44,45.50,0,335.14,402.77,202.3,193.4,0.778,661125.1,661125.1,23044,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650306,479475.00
05/07/2016 15:45,2,8.328,ACTIVE,220.74,371.81,59.970,1462650304,"201051344000633","219011344069620",28.35,34.80,0,339.04,431.02,238.9,228.7,1.114,389278.8,389278.8,29916,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650307,479476.00
05/07/2016 15:45,2,8.285,ACTIVE,222.32,376.01,59.965,1462650304,"201051344000469","219011344069620",28.94,26.50,0,339.34,433.72,243.0,232.6,1.118,390650.2,390650.2,29859,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650308,479477.00
05/07/2016 15:45,2,8.154,ACTIVE,218.93,370.30,60.012,1462650304,"201051344000646","219011344069620",28.49,35.60,0,335.74,429.82,235.2,225.1,1.083,394518.6,394518.6,34417,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650308,479478.00
05/07/2016 15:45,2,7.654,ACTIVE,215.77,373.91,59.975,1462650304,"274151322000052","219011344069620",27.99,50.80,0,333.33,406.67,216.7,207.3,0.826,672507.1,672507.1,23264,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650309,479479.00
05/07/2016 15:45,2,8.287,ACTIVE,220.52,372.41,59.975,1462650304,"201051344000585","219011344069620",28.92,34.50,0,337.84,427.71,242.7,232.3,1.105,400831.4,400831.4,34421,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650310,479480.00
05/07/2016 15:45,2,8.100,ACTIVE,218.71,370.30,59.986,1462650304,"201051344001230","219011344069620",28.78,35.80,0,335.14,427.11,236.0,225.9,1.074,398245.2,398245.2,34215,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650311,479481.00
05/07/2016 15:45,2,8.193,ACTIVE,220.52,373.01,59.981,1462650304,"201051344000582","219011344069620",28.39,34.50,0,338.14,428.61,235.6,225.4,1.056,391784.7,391784.7,34388,0,0,0,L,1122011218,0,126.07,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650312,479482.00
05/07/2016 15:45,2,8.117,ACTIVE,219.16,370.30,59.970,1462650304,"201051344000955","219011344069620",28.53,36.80,0,336.34,428.01,234.4,224.3,1.092,403700.1,403700.1,34326,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650313,479483.00
05/07/2016 15:45,2,4.998,ACTIVE,215.77,423.81,59.959,1462650304,"274151322000094","219011344069620",39.72,46.60,0,391.64,463.78,201.4,192.4,0.769,541344.7,541344.7,24240,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650314,479484.00
05/07/2016 15:45,2,8.361,ACTIVE,222.32,374.81,59.954,1462650304,"201051344000579","219011344069620",28.37,35.60,0,340.25,432.82,240.1,229.8,1.114,404321.0,404321.0,9932,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650315,479485.00
05/07/2016 15:45,2,8.158,ACTIVE,218.71,368.80,60.007,1462650304,"201051344000890","219011344069620",28.71,39.00,0,336.04,429.22,237.0,226.8,1.069,400873.1,400873.1,34346,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650316,479486.00
05/07/2016 15:45,2,8.248,ACTIVE,219.84,372.11,59.933,1462650304,"201051344000438","219011344069620",28.17,37.00,0,337.54,429.52,235.2,225.1,1.065,402998.0,402998.0,34354,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650317,479487.00
05/07/2016 15:45,2,8.178,ACTIVE,219.16,370.00,59.970,1462650304,"201051344000417","219011344069620",28.15,39.00,0,337.24,428.31,233.2,223.1,1.092,395843.2,395843.2,34510,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650318,479488.00
05/07/2016 15:45,2,7.730,ACTIVE,215.09,359.18,59.959,1462650304,"274151322000083","219011344069620",27.99,52.00,0,333.63,405.77,219.1,209.6,0.857,666503.3,666503.3,23332,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650319,479489.00
05/07/2016 15:45,2,8.080,ACTIVE,216.67,363.99,59.970,1462650304,"274151322000076","219011344069620",28.67,50.20,0,334.54,409.38,234.3,224.3,0.928,709375.1,709375.1,23329,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650320,479490.00
05/07/2016 15:45,2,8.299,ACTIVE,220.52,372.71,59.970,1462650304,"201051344000868","219011344069620",29.18,28.50,0,339.04,428.01,245.1,234.7,1.105,389685.2,389685.2,29584,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650321,479491.00
05/07/2016 15:45,2,8.137,ACTIVE,215.54,355.88,59.959,1462650304,"274151322000095","219011344069620",28.67,51.00,0,333.03,406.07,236.0,225.8,0.879,702179.4,702179.4,23233,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650322,479492.00
05/07/2016 15:45,2,8.477,ACTIVE,222.55,376.01,59.970,1462650304,"201051344000988","219011344069620",28.59,31.50,0,339.04,433.42,245.3,234.9,1.114,386974.9,386974.9,29878,0,0,0,L,1122011218,0,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650323,479493.00
05/07/2016 15:45,2,8.451,ACTIVE,220.29,370.90,59.965,1462650304,"201051344001025","219011344069620",28.61,37.00,0,338.74,428.61,244.8,234.3,1.083,400695.7,400695.7,34394,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650324,479494.00
05/07/2016 15:45,2,8.434,ACTIVE,222.32,375.41,59.970,1462650304,"201051344000458","219011344069620",28.73,31.80,0,340.85,432.82,245.2,234.7,1.145,397663.7,397663.7,29801,0,0,0,L,1122011218,0,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650325,479495.00
05/07/2016 15:45,2,8.396,ACTIVE,223.00,377.52,59.933,1462650304,"201051344000853","219011344069620",29.16,30.00,0,342.95,433.12,247.8,237.3,1.140,396169.8,396169.8,29399,0,0,0,L,1122011218,0,126.75,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650326,479496.00
05/07/2016 15:45,2,8.230,ACTIVE,218.71,370.90,59.970,1462650304,"201051344000685","219011344069620",28.92,35.20,0,337.24,427.11,240.9,230.6,1.149,402514.8,402514.8,34231,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650326,479497.00
05/07/2016 15:45,2,8.330,ACTIVE,220.29,370.00,59.965,1462650304,"201051344000917","219011344069620",28.75,34.30,0,338.14,427.41,242.5,232.2,1.118,399455.5,399455.5,34228,0,0,0,L,1122011218,0,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650327,479498.00
05/07/2016 15:45,2,8.447,ACTIVE,218.93,370.60,59.981,1462650304,"201051344001145","219011344069620",28.29,34.30,0,337.24,428.61,241.8,231.5,1.109,404640.4,404640.4,34090,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650328,479499.00
05/07/2016 15:45,2,8.479,ACTIVE,220.74,376.31,59.959,1462650304,"201051344000651","219011344069620",28.27,34.80,0,339.04,426.81,242.4,232.1,1.100,396770.7,396770.7,34450,0,0,0,L,1122011218,0,126.75,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650329,479500.00
05/07/2016 15:45,2,7.734,ACTIVE,215.77,367.60,59.970,1462650304,"274151322000088","219011344069620",26.50,44.30,0,334.84,403.07,207.5,198.3,0.782,644809.7,644809.7,23004,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650330,479501.00
05/07/2016 15:45,2,5.254,ACTIVE,216.90,441.24,59.954,1462650304,"274151322000068","219011344069620",38.82,48.00,0,389.54,468.59,205.7,196.6,0.782,541057.6,541057.6,24447,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650331,479502.00
05/07/2016 15:45,2,8.395,ACTIVE,220.29,372.41,59.970,1462650304,"201051344001135","219011344069620",28.45,34.80,0,337.84,427.71,241.8,231.4,1.105,392955.6,392955.6,34400,0,0,0,L,1122011218,0,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650332,479503.00
05/07/2016 15:45,2,8.508,ACTIVE,220.06,372.71,60.002,1462650304,"201051344000594","219011344069620",28.69,39.80,0,338.44,428.61,247.2,236.7,1.096,401117.9,401117.9,29843,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650333,479504.00
05/07/2016 15:45,2,8.420,ACTIVE,220.52,374.21,59.965,1462650304,"201051344001203","219011344069620",28.88,36.30,0,339.34,427.71,246.3,235.8,1.162,399751.8,399751.8,34409,0,0,0,L,1122011218,0,126.75,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650334,479505.00
05/07/2016 15:45,2,7.832,ACTIVE,216.00,368.80,59.938,1462650304,"274151322000054","219011344069620",26.94,44.50,0,334.24,404.57,213.4,204.1,0.809,658827.8,658827.8,23034,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650335,479506.00
05/07/2016 15:45,2,8.574,ACTIVE,220.97,373.91,59.965,1462650304,"201051344000867","219011344069620",28.75,32.60,0,339.34,427.41,249.5,238.9,1.127,388959.5,388959.5,29843,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650335,479507.00
05/07/2016 15:45,2,8.307,ACTIVE,220.52,372.71,59.959,1462650304,"201051344001093","219011344069620",29.04,33.30,0,338.74,427.71,244.3,233.9,1.100,398465.7,398465.7,34279,0,0,0,L,1122011218,0,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650336,479508.00
05/07/2016 15:45,2,8.562,ACTIVE,221.87,377.22,59.954,1462650304,"201051344000900","219011344069620",29.22,28.80,0,339.34,432.52,253.4,242.7,1.131,404468.9,404468.9,29228,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650337,479509.00
05/07/2016 15:45,2,8.395,ACTIVE,221.87,377.52,59.970,1462650304,"201051344000648","219011344069620",28.75,30.80,0,339.34,433.72,244.4,234.0,1.100,396754.0,396754.0,29529,0,0,0,L,1122011218,0,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650338,479510.00
05/07/2016 15:45,2,8.369,ACTIVE,222.32,375.11,60.007,1462650304,"201051344000569","219011344069620",29.68,30.30,0,339.65,431.92,251.5,240.8,1.149,405671.2,405671.2,29166,0,0,0,L,1122011218,0,125.62,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650339,479511.00
05/07/2016 15:45,2,8.621,ACTIVE,222.55,375.41,59.965,1462650304,"201051344000983","219011344069620",29.08,30.80,0,339.65,433.72,253.9,243.2,1.171,397289.7,397289.7,29634,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650340,479512.00
05/07/2016 15:45,2,8.719,ACTIVE,223.00,378.12,59.959,1462650304,"201051344001158","219011344069620",28.31,32.40,0,340.25,433.72,249.7,239.1,1.145,391810.1,391810.1,29898,0,0,0,L,1122011218,0,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650341,479513.00
05/07/2016 15:45,2,8.547,ACTIVE,222.32,377.82,59.959,1462650304,"201051344000576","219011344069620",29.04,29.30,0,339.95,434.02,251.4,240.7,1.123,398718.7,398718.7,29308,0,0,0,L,1122011218,0,126.30,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650342,479514.00
05/07/2016 15:45,2,7.609,ACTIVE,215.77,359.18,59.944,1462650304,"274151322000087","219011344069620",26.64,53.50,0,332.43,403.37,205.2,196.2,0.787,632696.2,632696.2,23113,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462650343,479515.00
05/07/2016 16:00,2,3.420,ACTIVE,217.13,355.58,60.034,1462651204,"201051344000645","219011344069620",29.40,27.30,0,340.25,430.42,101.9,96.4,0.460,398386.8,398386.8,29449,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651205,479516.00
05/07/2016 16:00,2,3.090,ACTIVE,214.19,347.76,60.007,1462651204,"274151322000085","219011344069620",28.05,39.80,0,336.34,397.35,87.8,82.8,0.336,661149.9,661149.9,23045,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651206,479517.00
05/07/2016 16:00,2,3.406,ACTIVE,216.45,355.58,60.007,1462651204,"201051344000633","219011344069620",29.44,30.80,0,339.04,426.21,101.6,96.1,0.491,389307.7,389307.7,29917,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651206,479518.00
05/07/2016 16:00,2,3.391,ACTIVE,217.13,356.18,60.012,1462651204,"201051344000469","219011344069620",29.94,24.00,0,339.04,433.12,102.9,97.4,0.477,390679.5,390679.5,29860,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651207,479519.00
05/07/2016 16:00,2,3.307,ACTIVE,215.54,353.17,59.975,1462651204,"201051344000646","219011344069620",29.72,32.00,0,335.74,426.81,99.4,94.0,0.468,394546.9,394546.9,34418,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651208,479520.00
05/07/2016 16:00,2,3.143,ACTIVE,213.74,348.66,60.012,1462651204,"274151322000052","219011344069620",29.04,44.80,0,334.84,400.96,92.4,87.3,0.362,672533.3,672533.3,23265,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651209,479521.00
05/07/2016 16:00,2,3.398,ACTIVE,216.45,353.77,60.007,1462651204,"201051344000585","219011344069620",29.86,31.00,0,338.74,426.21,102.8,97.3,0.477,400860.6,400860.6,34422,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651210,479522.00
05/07/2016 16:00,2,3.289,ACTIVE,215.54,351.97,60.002,1462651204,"201051344001230","219011344069620",29.74,32.00,0,335.44,420.20,99.0,93.7,0.460,398273.2,398273.2,34216,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651211,479523.00
05/07/2016 16:00,2,3.314,ACTIVE,216.67,354.97,60.023,1462651204,"201051344000582","219011344069620",29.44,30.30,0,338.44,427.11,98.9,93.5,0.460,391812.6,391812.6,34389,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651212,479524.00
05/07/2016 16:00,2,3.326,ACTIVE,215.54,352.57,60.002,1462651204,"201051344000955","219011344069620",29.62,32.40,0,337.84,423.81,99.8,94.4,0.473,403728.2,403728.2,34327,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651213,479525.00
05/07/2016 16:00,2,2.041,ACTIVE,213.96,433.72,60.018,1462651204,"274151322000094","219011344069620",40.22,43.00,0,396.15,464.68,82.7,77.9,0.318,541368.2,541368.2,24241,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651214,479526.00
05/07/2016 16:00,2,3.441,ACTIVE,216.90,355.58,60.012,1462651204,"201051344000579","219011344069620",29.40,31.50,0,340.25,431.02,102.5,97.0,0.491,404349.7,404349.7,9933,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651215,479527.00
05/07/2016 16:00,2,3.381,ACTIVE,215.77,351.97,60.049,1462651204,"201051344000890","219011344069620",29.32,34.50,0,336.94,424.41,100.4,95.0,0.455,400901.2,400901.2,34347,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651216,479528.00
05/07/2016 16:00,2,3.352,ACTIVE,216.00,353.17,59.970,1462651204,"201051344000438","219011344069620",29.34,32.80,0,338.14,425.01,99.6,94.2,0.473,403025.9,403025.9,34355,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651217,479529.00
05/07/2016 16:00,2,3.342,ACTIVE,216.22,353.47,60.012,1462651204,"201051344000417","219011344069620",29.16,35.00,0,337.54,424.11,98.7,93.3,0.473,395870.7,395870.7,34511,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651218,479530.00
05/07/2016 16:00,2,3.141,ACTIVE,213.51,350.47,60.007,1462651204,"274151322000083","219011344069620",29.04,45.80,0,334.84,400.66,92.2,87.1,0.367,666529.0,666529.0,23333,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651219,479531.00
05/07/2016 16:00,2,3.303,ACTIVE,214.87,353.47,60.023,1462651204,"274151322000076","219011344069620",29.72,43.00,0,336.04,403.67,99.3,94.0,0.393,709402.8,709402.8,23330,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651219,479532.00
05/07/2016 16:00,2,3.471,ACTIVE,216.45,355.58,60.012,1462651204,"201051344000868","219011344069620",29.20,25.00,0,339.04,426.81,102.7,97.2,0.464,389713.9,389713.9,29585,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651220,479533.00
05/07/2016 16:00,2,3.311,ACTIVE,213.96,346.26,60.012,1462651204,"274151322000095","219011344069620",29.44,43.80,0,334.84,404.27,98.7,93.3,0.362,702206.9,702206.9,23234,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651221,479534.00
05/07/2016 16:00,2,3.459,ACTIVE,216.45,355.88,59.965,1462651204,"201051344000988","219011344069620",29.40,26.80,0,339.04,432.52,103.0,97.4,0.482,387003.4,387003.4,29879,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651222,479535.00
05/07/2016 16:00,2,3.432,ACTIVE,216.45,353.47,60.012,1462651204,"201051344001025","219011344069620",29.52,32.40,0,338.44,427.11,102.6,97.1,0.464,400724.0,400724.0,34395,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651223,479536.00
05/07/2016 16:00,2,3.414,ACTIVE,216.90,355.88,60.007,1462651204,"201051344000458","219011344069620",29.68,27.80,0,339.95,431.92,102.7,97.2,0.499,397692.1,397692.1,29802,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651224,479537.00
05/07/2016 16:00,2,3.445,ACTIVE,217.58,357.38,60.028,1462651204,"201051344000853","219011344069620",29.74,25.80,0,342.65,432.82,103.8,98.3,0.486,396198.4,396198.4,29400,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651225,479538.00
05/07/2016 16:00,2,3.340,ACTIVE,215.54,353.47,60.012,1462651204,"201051344000685","219011344069620",29.62,30.50,0,338.14,425.01,100.2,94.8,0.491,402542.4,402542.4,34232,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651226,479539.00
05/07/2016 16:00,2,3.375,ACTIVE,216.22,354.07,60.012,1462651204,"201051344000917","219011344069620",29.46,30.50,0,338.14,425.61,100.6,95.2,0.473,399483.1,399483.1,34229,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651227,479540.00
05/07/2016 16:00,2,3.295,ACTIVE,215.77,353.17,60.007,1462651204,"201051344001145","219011344069620",30.08,30.30,0,338.14,425.61,100.4,95.0,0.468,404667.9,404667.9,34091,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651228,479541.00
05/07/2016 16:00,2,3.375,ACTIVE,216.45,354.07,60.012,1462651204,"201051344000651","219011344069620",29.80,30.30,0,338.74,425.31,101.9,96.4,0.477,396798.5,396798.5,34451,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651228,479542.00
05/07/2016 16:00,2,3.145,ACTIVE,213.74,357.98,60.007,1462651204,"274151322000088","219011344069620",27.91,38.80,0,336.04,397.35,88.9,83.9,0.336,644833.6,644833.6,23005,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651230,479543.00
05/07/2016 16:00,2,2.166,ACTIVE,214.64,422.30,60.007,1462651204,"274151322000068","219011344069620",39.06,43.00,0,394.65,455.67,85.6,80.7,0.323,541080.7,541080.7,24448,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651230,479544.00
05/07/2016 16:00,2,3.412,ACTIVE,216.22,352.57,60.018,1462651204,"201051344001135","219011344069620",29.68,30.30,0,338.14,425.91,102.6,97.1,0.482,392983.2,392983.2,34401,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651231,479545.00
05/07/2016 16:00,2,3.529,ACTIVE,215.77,354.97,60.012,1462651204,"201051344000594","219011344069620",29.38,35.20,0,337.84,427.71,105.0,99.4,0.473,401145.9,401145.9,29844,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651232,479546.00
05/07/2016 16:00,2,3.484,ACTIVE,216.67,354.07,60.012,1462651204,"201051344001203","219011344069620",29.56,32.60,0,338.74,426.81,104.3,98.7,0.486,399779.6,399779.6,34410,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651233,479547.00
05/07/2016 16:00,2,3.223,ACTIVE,213.96,347.16,60.012,1462651204,"274151322000054","219011344069620",28.23,38.80,0,335.44,399.46,92.1,87.0,0.345,658852.1,658852.1,23035,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651234,479548.00
05/07/2016 16:00,2,3.547,ACTIVE,216.45,354.67,60.034,1462651204,"201051344000867","219011344069620",29.46,28.50,0,339.34,428.01,105.7,100.1,0.495,388987.5,388987.5,29844,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651235,479549.00
05/07/2016 16:00,2,3.420,ACTIVE,216.45,354.97,60.007,1462651204,"201051344001093","219011344069620",29.96,30.30,0,338.74,425.31,103.8,98.3,0.473,398492.9,398492.9,34280,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651236,479550.00
05/07/2016 16:00,2,3.551,ACTIVE,216.90,357.08,60.007,1462651204,"201051344000900","219011344069620",30.10,25.30,0,339.04,430.72,108.2,102.6,0.491,404497.1,404497.1,29229,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651237,479551.00
05/07/2016 16:00,2,3.547,ACTIVE,217.13,356.48,60.007,1462651204,"201051344000648","219011344069620",29.58,27.30,0,339.95,430.72,106.3,100.7,0.495,396781.4,396781.4,29530,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651238,479552.00
05/07/2016 16:00,2,3.596,ACTIVE,217.13,357.38,60.007,1462651204,"201051344000569","219011344069620",29.82,26.80,0,339.65,431.92,108.7,103.0,0.504,405699.2,405699.2,29167,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651239,479553.00
05/07/2016 16:00,2,3.621,ACTIVE,217.35,357.68,60.002,1462651204,"201051344000983","219011344069620",29.90,26.30,0,339.04,432.52,109.7,103.9,0.526,397317.7,397317.7,29635,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651240,479554.00
