ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 16:00,2,3.689,ACTIVE,217.35,357.98,60.018,1462651204,"201051344001158","219011344069620",29.14,28.30,0,339.34,430.72,108.9,103.2,0.517,391837.6,391837.6,29899,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651241,479555.00
05/07/2016 16:00,2,3.646,ACTIVE,217.58,359.18,60.002,1462651204,"201051344000576","219011344069620",29.98,26.30,0,339.95,431.02,110.7,104.9,0.513,398746.4,398746.4,29309,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651242,479556.00
05/07/2016 16:00,2,3.375,ACTIVE,214.41,349.56,59.991,1462651204,"274151322000087","219011344069620",28.31,46.20,0,336.04,396.45,96.6,91.3,0.362,632719.8,632719.8,23114,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462651243,479557.00
05/07/2016 16:15,2,1.740,ACTIVE,215.32,357.08,59.954,1462652103,"201051344000645","219011344069620",29.56,23.50,0,320.41,422.30,52.1,48.4,0.398,398408.1,398408.1,29450,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652104,479558.00
05/07/2016 16:15,2,1.609,ACTIVE,213.29,347.46,59.986,1462652103,"274151322000085","219011344069620",28.17,34.00,0,331.83,393.75,46.0,42.5,0.314,661168.4,661168.4,23046,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652105,479559.00
05/07/2016 16:15,2,1.730,ACTIVE,214.87,359.18,59.986,1462652103,"201051344000633","219011344069620",29.58,26.30,0,321.01,422.30,51.9,48.1,0.429,389328.9,389328.9,29918,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652106,479560.00
05/07/2016 16:15,2,1.736,ACTIVE,215.09,356.78,59.981,1462652103,"201051344000469","219011344069620",29.78,21.00,0,320.71,427.41,52.3,48.6,0.433,390701.0,390701.0,29861,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652107,479561.00
05/07/2016 16:15,2,1.633,ACTIVE,213.29,353.77,59.981,1462652103,"274151322000052","219011344069620",28.86,37.50,0,330.03,394.95,47.8,44.2,0.331,672552.7,672552.7,23266,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652109,479562.00
05/07/2016 16:15,2,1.764,ACTIVE,214.87,355.88,59.975,1462652103,"201051344000585","219011344069620",29.22,26.50,0,319.21,421.40,52.2,48.4,0.420,400882.1,400882.1,34423,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652110,479563.00
05/07/2016 16:15,2,1.650,ACTIVE,214.41,353.17,59.986,1462652103,"201051344001230","219011344069620",29.46,27.00,0,319.51,415.69,49.3,45.6,0.398,398293.8,398293.8,34217,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652111,479564.00
05/07/2016 16:15,2,1.672,ACTIVE,215.09,354.97,59.986,1462652103,"201051344000582","219011344069620",29.20,26.00,0,320.11,421.40,49.5,45.8,0.402,391833.3,391833.3,34390,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652111,479565.00
05/07/2016 16:15,2,1.682,ACTIVE,214.19,354.07,59.986,1462652103,"201051344000955","219011344069620",29.58,28.00,0,319.51,418.70,50.4,46.7,0.415,403749.0,403749.0,34328,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652112,479566.00
05/07/2016 16:15,2,1.037,ACTIVE,213.51,426.81,59.986,1462652103,"274151322000094","219011344069620",39.36,35.80,0,338.74,468.29,41.3,37.9,0.287,541385.4,541385.4,24242,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652113,479567.00
05/07/2016 16:15,2,1.717,ACTIVE,214.87,355.28,59.981,1462652103,"201051344000579","219011344069620",29.50,27.50,0,323.72,425.61,51.3,47.6,0.429,404371.0,404371.0,9934,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652114,479568.00
05/07/2016 16:15,2,1.699,ACTIVE,214.41,354.67,60.002,1462652103,"201051344000890","219011344069620",29.18,30.00,0,321.61,418.39,50.2,46.6,0.398,400922.1,400922.1,34348,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652115,479569.00
05/07/2016 16:15,2,1.658,ACTIVE,214.87,354.97,59.986,1462652103,"201051344000438","219011344069620",29.52,28.50,0,320.11,420.20,49.6,46.0,0.415,403046.6,403046.6,34356,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652116,479570.00
05/07/2016 16:15,2,1.682,ACTIVE,214.64,354.67,59.991,1462652103,"201051344000417","219011344069620",28.88,30.30,0,318.30,419.00,49.2,45.6,0.402,395891.2,395891.2,34512,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652117,479571.00
05/07/2016 16:15,2,1.557,ACTIVE,213.29,354.07,59.986,1462652103,"274151322000083","219011344069620",28.98,38.00,0,330.63,396.15,45.7,42.2,0.318,666548.2,666548.2,23334,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652118,479572.00
05/07/2016 16:15,2,1.652,ACTIVE,213.96,354.67,59.970,1462652103,"274151322000076","219011344069620",29.50,36.30,0,332.43,398.56,49.3,45.6,0.349,709423.4,709423.4,23331,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652119,479573.00
05/07/2016 16:15,2,1.672,ACTIVE,214.41,354.97,59.986,1462652103,"201051344000868","219011344069620",29.62,22.00,0,319.51,423.20,50.2,46.5,0.402,389735.1,389735.1,29586,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652120,479574.00
05/07/2016 16:15,2,1.607,ACTIVE,213.06,349.86,59.975,1462652103,"274151322000095","219011344069620",29.46,37.00,0,330.63,398.86,48.0,44.4,0.323,702227.3,702227.3,23235,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652121,479575.00
05/07/2016 16:15,2,1.660,ACTIVE,214.87,356.78,59.986,1462652103,"201051344000988","219011344069620",29.38,23.30,0,319.51,427.11,49.4,45.8,0.424,387024.6,387024.6,29880,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652121,479576.00
05/07/2016 16:15,2,1.666,ACTIVE,214.64,353.17,59.996,1462652103,"201051344001025","219011344069620",29.32,27.80,0,321.01,421.40,49.5,45.9,0.398,400745.2,400745.2,34396,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652122,479577.00
05/07/2016 16:15,2,1.666,ACTIVE,214.64,355.28,59.986,1462652103,"201051344000458","219011344069620",29.26,24.00,0,319.21,425.31,49.4,45.8,0.415,397713.2,397713.2,29803,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652123,479578.00
05/07/2016 16:15,2,1.658,ACTIVE,215.54,356.18,59.991,1462652103,"201051344000853","219011344069620",29.58,22.50,0,328.82,428.31,49.7,46.0,0.407,396219.7,396219.7,29401,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652124,479579.00
05/07/2016 16:15,2,1.604,ACTIVE,214.87,354.37,59.991,1462652103,"201051344000685","219011344069620",29.12,26.30,0,320.71,419.60,47.3,43.7,0.407,402562.9,402562.9,34233,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652125,479580.00
05/07/2016 16:15,2,1.584,ACTIVE,214.87,355.88,59.996,1462652103,"201051344000917","219011344069620",29.38,26.30,0,319.51,420.50,47.1,43.6,0.393,399503.7,399503.7,34230,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652126,479581.00
05/07/2016 16:15,2,1.600,ACTIVE,214.87,354.97,59.996,1462652103,"201051344001145","219011344069620",29.00,25.50,0,320.41,420.50,47.0,43.4,0.380,404688.4,404688.4,34092,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652127,479582.00
05/07/2016 16:15,2,1.643,ACTIVE,215.09,354.37,59.996,1462652103,"201051344000651","219011344069620",28.59,26.00,0,321.31,420.20,47.5,43.9,0.358,396819.2,396819.2,34452,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652128,479583.00
05/07/2016 16:15,2,1.490,ACTIVE,213.06,354.97,59.991,1462652103,"274151322000088","219011344069620",27.91,32.80,0,330.33,392.55,42.1,38.7,0.274,644851.7,644851.7,23006,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652129,479584.00
05/07/2016 16:15,2,1.004,ACTIVE,213.96,422.60,60.002,1462652103,"274151322000068","219011344069620",39.70,35.80,0,339.04,467.69,40.5,37.2,0.256,541097.9,541097.9,24449,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652130,479585.00
05/07/2016 16:15,2,1.629,ACTIVE,214.64,353.47,60.018,1462652103,"201051344001135","219011344069620",29.14,26.30,0,321.31,420.80,48.1,44.5,0.389,393003.8,393003.8,34402,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652130,479586.00
05/07/2016 16:15,2,1.607,ACTIVE,214.19,353.77,60.002,1462652103,"201051344000594","219011344069620",29.64,30.30,0,321.91,423.81,48.2,44.6,0.389,401167.0,401167.0,29845,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652131,479587.00
05/07/2016 16:15,2,1.584,ACTIVE,214.87,353.77,60.028,1462652103,"201051344001203","219011344069620",29.50,27.80,0,323.41,421.40,47.4,43.8,0.389,399800.4,399800.4,34411,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652132,479588.00
05/07/2016 16:15,2,1.490,ACTIVE,213.29,347.46,59.996,1462652103,"274151322000054","219011344069620",28.25,32.40,0,331.83,395.55,42.6,39.2,0.296,658870.5,658870.5,23036,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652133,479589.00
05/07/2016 16:15,2,1.623,ACTIVE,214.87,351.37,60.039,1462652103,"201051344000867","219011344069620",28.98,24.50,0,319.81,422.30,47.6,44.1,0.384,389008.4,389008.4,29845,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652134,479590.00
05/07/2016 16:15,2,1.549,ACTIVE,214.87,354.67,59.996,1462652103,"201051344001093","219011344069620",29.40,25.80,0,320.41,420.80,46.1,42.6,0.362,398513.3,398513.3,34281,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652135,479591.00
05/07/2016 16:15,2,1.564,ACTIVE,214.64,354.97,59.996,1462652103,"201051344000900","219011344069620",29.74,21.80,0,320.41,422.90,47.2,43.6,0.393,404518.1,404518.1,29230,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652136,479592.00
05/07/2016 16:15,2,1.584,ACTIVE,215.09,354.97,59.996,1462652103,"201051344000648","219011344069620",29.28,23.00,0,321.31,422.90,47.0,43.4,0.367,396802.1,396802.1,29531,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652137,479593.00
05/07/2016 16:15,2,1.584,ACTIVE,214.87,356.48,60.018,1462652103,"201051344000569","219011344069620",29.56,23.50,0,322.51,423.20,47.5,43.9,0.380,405720.1,405720.1,29168,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652138,479594.00
05/07/2016 16:15,2,1.559,ACTIVE,214.87,354.97,59.991,1462652103,"201051344000983","219011344069620",30.00,22.80,0,322.81,423.50,47.4,43.8,0.407,397338.7,397338.7,29636,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652139,479595.00
05/07/2016 16:15,2,1.564,ACTIVE,214.87,355.88,60.002,1462652103,"201051344001158","219011344069620",29.20,24.30,0,322.21,425.91,46.3,42.8,0.384,391858.2,391858.2,29900,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652140,479596.00
05/07/2016 16:15,2,1.568,ACTIVE,215.32,356.48,60.028,1462652103,"201051344000576","219011344069620",29.26,22.00,0,318.91,426.51,46.5,43.0,0.380,398767.1,398767.1,29310,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652141,479597.00
05/07/2016 16:15,2,1.432,ACTIVE,213.51,353.47,59.996,1462652103,"274151322000087","219011344069620",27.99,39.00,0,330.33,394.05,40.6,37.2,0.261,632737.8,632737.8,23115,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652142,479598.00
05/07/2016 16:15,2,1.533,ACTIVE,214.19,353.47,60.002,1462652103,"201051344000646","219011344069620",29.24,27.50,0,319.81,421.40,45.5,41.9,0.380,394568.2,394568.2,34419,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462652142,479599.00
05/07/2016 16:30,2,1.068,ACTIVE,214.41,349.86,59.981,1462653003,"201051344000645","219011344069620",29.24,20.30,0,338.74,380.52,31.6,28.6,0.243,398416.0,398416.0,29451,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653004,479600.00
05/07/2016 16:30,2,0.934,ACTIVE,212.83,345.06,59.965,1462653003,"274151322000085","219011344069620",28.61,28.80,0,338.14,365.49,27.1,24.2,0.181,661175.1,661175.1,23047,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653005,479601.00
05/07/2016 16:30,2,1.039,ACTIVE,214.64,351.07,59.965,1462653003,"201051344000633","219011344069620",30.28,22.30,0,336.04,381.12,31.9,28.8,0.256,389336.9,389336.9,29919,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653006,479602.00
05/07/2016 16:30,2,1.076,ACTIVE,214.41,349.26,59.933,1462653003,"201051344000469","219011344069620",29.86,18.00,0,337.84,380.52,32.6,29.5,0.261,390709.1,390709.1,29862,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653007,479603.00
05/07/2016 16:30,2,1.047,ACTIVE,213.74,348.06,59.981,1462653003,"201051344000646","219011344069620",29.64,23.30,0,335.74,373.01,31.5,28.5,0.247,394575.5,394575.5,34420,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653008,479604.00
05/07/2016 16:30,2,0.990,ACTIVE,212.83,349.26,59.975,1462653003,"274151322000052","219011344069620",28.84,31.00,0,336.94,366.10,28.9,26.0,0.190,672559.8,672559.8,23267,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653009,479605.00
05/07/2016 16:30,2,1.094,ACTIVE,214.41,348.66,59.975,1462653003,"201051344000585","219011344069620",29.56,22.50,0,336.64,378.42,32.8,29.7,0.256,400890.2,400890.2,34424,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653010,479606.00
05/07/2016 16:30,2,1.031,ACTIVE,214.19,347.46,59.981,1462653003,"201051344001230","219011344069620",29.42,23.00,0,335.74,374.51,30.8,27.8,0.243,398301.4,398301.4,34218,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653011,479607.00
05/07/2016 16:30,2,1.043,ACTIVE,214.87,348.66,59.975,1462653003,"201051344000582","219011344069620",29.20,22.30,0,338.14,377.82,30.9,27.9,0.239,391840.9,391840.9,34391,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653011,479608.00
05/07/2016 16:30,2,1.080,ACTIVE,213.96,348.06,60.023,1462653003,"201051344000955","219011344069620",29.48,23.50,0,336.34,376.01,32.3,29.2,0.256,403756.9,403756.9,34329,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653012,479609.00
05/07/2016 16:30,2,0.625,ACTIVE,213.06,417.19,59.981,1462653003,"274151322000094","219011344069620",39.00,31.30,0,336.34,441.84,24.7,21.9,0.164,541391.5,541391.5,24243,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653013,479610.00
05/07/2016 16:30,2,1.105,ACTIVE,214.19,348.96,59.975,1462653003,"201051344000579","219011344069620",29.58,23.00,0,338.14,379.92,33.1,30.1,0.252,404379.1,404379.1,9935,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653014,479611.00
05/07/2016 16:30,2,1.076,ACTIVE,213.96,348.06,59.986,1462653003,"201051344000890","219011344069620",29.68,25.50,0,337.24,375.41,32.4,29.3,0.243,400930.0,400930.0,34349,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653015,479612.00
05/07/2016 16:30,2,1.076,ACTIVE,214.41,348.66,59.975,1462653003,"201051344000438","219011344069620",29.22,24.00,0,338.14,376.31,31.9,28.8,0.252,403054.4,403054.4,34357,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653016,479613.00
05/07/2016 16:30,2,1.074,ACTIVE,214.41,348.66,59.986,1462653003,"201051344000417","219011344069620",29.36,25.50,0,337.24,375.11,32.0,28.9,0.247,395899.1,395899.1,34513,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653017,479614.00
05/07/2016 16:30,2,0.961,ACTIVE,212.83,346.86,59.981,1462653003,"274151322000083","219011344069620",28.67,32.00,0,337.24,365.49,27.9,25.1,0.194,666555.1,666555.1,23335,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653018,479615.00
05/07/2016 16:30,2,1.027,ACTIVE,213.74,350.77,59.970,1462653003,"274151322000076","219011344069620",29.46,30.00,0,338.44,367.30,30.6,27.6,0.208,709431.0,709431.0,23332,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653019,479616.00
05/07/2016 16:30,2,1.082,ACTIVE,213.96,348.96,59.981,1462653003,"201051344000868","219011344069620",29.50,19.00,0,337.84,376.31,32.4,29.3,0.247,389743.1,389743.1,29587,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653020,479617.00
05/07/2016 16:30,2,0.998,ACTIVE,212.83,344.76,59.965,1462653003,"274151322000095","219011344069620",29.28,31.00,0,336.94,365.80,29.6,26.7,0.190,702234.7,702234.7,23236,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653021,479618.00
05/07/2016 16:30,2,1.084,ACTIVE,214.41,351.07,59.970,1462653003,"201051344000988","219011344069620",29.00,19.80,0,337.24,380.52,31.9,28.8,0.261,387032.4,387032.4,29881,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653022,479619.00
05/07/2016 16:30,2,1.072,ACTIVE,214.19,347.16,59.975,1462653003,"201051344001025","219011344069620",29.56,23.30,0,336.94,375.71,32.1,29.1,0.243,400753.1,400753.1,34397,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653023,479620.00
05/07/2016 16:30,2,1.070,ACTIVE,214.19,348.66,59.954,1462653003,"201051344000458","219011344069620",29.54,21.00,0,338.44,378.12,32.0,29.0,0.256,397721.0,397721.0,29804,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653024,479621.00
05/07/2016 16:30,2,1.066,ACTIVE,214.87,350.17,59.975,1462653003,"201051344000853","219011344069620",29.76,19.30,0,338.74,378.72,32.2,29.1,0.252,396227.6,396227.6,29402,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653025,479622.00
05/07/2016 16:30,2,1.045,ACTIVE,214.41,348.96,59.970,1462653003,"201051344000685","219011344069620",28.92,22.50,0,337.54,379.02,30.6,27.6,0.252,402570.4,402570.4,34234,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653025,479623.00
05/07/2016 16:30,2,1.025,ACTIVE,214.41,348.96,59.970,1462653003,"201051344000917","219011344069620",29.56,22.30,0,337.24,374.21,30.7,27.7,0.239,399511.1,399511.1,34231,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653026,479624.00
05/07/2016 16:30,2,1.031,ACTIVE,214.41,348.96,59.975,1462653003,"201051344001145","219011344069620",29.40,21.80,0,337.54,374.51,30.8,27.8,0.243,404695.9,404695.9,34093,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653027,479625.00
05/07/2016 16:30,2,1.061,ACTIVE,214.64,348.96,60.007,1462653003,"201051344000651","219011344069620",29.36,22.00,0,338.44,376.01,31.6,28.6,0.243,396826.9,396826.9,34453,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653028,479626.00
05/07/2016 16:30,2,0.934,ACTIVE,212.61,349.56,59.922,1462653003,"274151322000088","219011344069620",28.25,28.00,0,337.24,363.69,26.8,23.9,0.177,644858.2,644858.2,23007,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653029,479627.00
05/07/2016 16:30,2,0.650,ACTIVE,213.29,418.09,59.965,1462653003,"274151322000068","219011344069620",39.16,31.30,0,336.04,440.94,25.8,22.9,0.159,541104.2,541104.2,24450,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653030,479628.00
05/07/2016 16:30,2,1.088,ACTIVE,213.74,347.16,59.975,1462653003,"201051344001135","219011344069620",29.16,22.50,0,336.34,373.91,32.1,29.1,0.247,393011.7,393011.7,34403,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653031,479629.00
05/07/2016 16:30,2,1.076,ACTIVE,213.74,348.06,59.981,1462653003,"201051344000594","219011344069620",29.72,25.30,0,335.74,375.11,32.4,29.4,0.252,401174.9,401174.9,29846,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653032,479630.00
05/07/2016 16:30,2,1.049,ACTIVE,214.19,347.46,59.996,1462653003,"201051344001203","219011344069620",29.68,23.50,0,337.84,375.41,31.6,28.5,0.247,399808.1,399808.1,34412,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653033,479631.00
05/07/2016 16:30,2,0.938,ACTIVE,212.38,343.85,59.954,1462653003,"274151322000054","219011344069620",29.00,27.50,0,337.54,363.99,27.6,24.7,0.186,658877.2,658877.2,23037,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653034,479632.00
05/07/2016 16:30,2,1.086,ACTIVE,214.19,348.06,59.965,1462653003,"201051344000867","219011344069620",29.22,21.30,0,336.04,373.91,32.2,29.1,0.243,389016.3,389016.3,29846,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653034,479633.00
05/07/2016 16:30,2,1.059,ACTIVE,214.19,348.36,60.012,1462653003,"201051344001093","219011344069620",29.50,22.00,0,337.84,373.61,31.6,28.6,0.239,398520.9,398520.9,34282,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653036,479634.00
05/07/2016 16:30,2,1.035,ACTIVE,213.74,348.66,59.970,1462653003,"201051344000900","219011344069620",29.72,19.00,0,337.24,377.52,31.2,28.2,0.247,404525.8,404525.8,29231,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653037,479635.00
05/07/2016 16:30,2,1.062,ACTIVE,214.19,348.06,59.970,1462653003,"201051344000648","219011344069620",29.54,19.80,0,338.44,377.52,31.8,28.8,0.247,396809.8,396809.8,29532,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653038,479636.00
05/07/2016 16:30,2,1.061,ACTIVE,213.96,348.36,59.965,1462653003,"201051344000569","219011344069620",29.86,20.00,0,338.74,377.22,32.1,29.1,0.247,405728.0,405728.0,29169,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653038,479637.00
05/07/2016 16:30,2,1.064,ACTIVE,213.96,347.76,59.965,1462653003,"201051344000983","219011344069620",29.88,19.50,0,337.24,375.71,32.2,29.2,0.261,397346.6,397346.6,29637,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653039,479638.00
05/07/2016 16:30,2,1.059,ACTIVE,214.19,348.06,59.965,1462653003,"201051344001158","219011344069620",29.46,20.70,0,336.94,376.62,31.6,28.6,0.256,391866.0,391866.0,29901,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653040,479639.00
05/07/2016 16:30,2,1.062,ACTIVE,214.41,349.56,59.965,1462653003,"201051344000576","219011344069620",29.36,19.30,0,338.44,377.82,31.6,28.6,0.243,398774.8,398774.8,29311,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653041,479640.00
05/07/2016 16:30,2,0.932,ACTIVE,212.61,345.96,59.959,1462653003,"274151322000087","219011344069620",28.53,33.30,0,337.54,363.09,26.9,24.0,0.168,632744.3,632744.3,23116,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653042,479641.00
05/07/2016 16:45,2,1.459,ACTIVE,214.64,352.27,59.991,1462653904,"201051344000645","219011344069620",29.82,18.30,0,337.24,370.30,44.1,40.6,0.349,398423.5,398423.5,29452,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653905,479642.00
05/07/2016 16:45,2,1.287,ACTIVE,212.61,345.06,59.954,1462653904,"274151322000085","219011344069620",29.10,25.80,0,337.24,359.48,38.0,34.8,0.252,661181.6,661181.6,23048,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653906,479643.00
05/07/2016 16:45,2,1.463,ACTIVE,214.41,353.47,60.012,1462653904,"201051344000633","219011344069620",30.22,20.00,0,337.54,371.21,44.8,41.3,0.371,389344.6,389344.6,29920,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653907,479644.00
05/07/2016 16:45,2,1.492,ACTIVE,214.41,352.87,60.028,1462653904,"201051344000469","219011344069620",29.92,16.70,0,335.74,370.60,45.2,41.8,0.380,390716.9,390716.9,29863,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653907,479645.00
05/07/2016 16:45,2,1.457,ACTIVE,213.96,352.57,59.991,1462653904,"201051344000646","219011344069620",29.82,21.30,0,334.84,369.70,44.1,40.6,0.367,394583.1,394583.1,34421,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653908,479646.00
05/07/2016 16:45,2,1.369,ACTIVE,212.61,346.56,60.034,1462653904,"274151322000052","219011344069620",29.26,27.80,0,336.34,360.69,40.5,37.2,0.274,672566.8,672566.8,23268,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653909,479647.00
05/07/2016 16:45,2,1.525,ACTIVE,214.41,353.77,59.991,1462653904,"201051344000585","219011344069620",29.82,20.30,0,336.34,370.90,46.1,42.6,0.367,400898.1,400898.1,34425,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653910,479648.00
05/07/2016 16:45,2,1.438,ACTIVE,213.96,351.07,59.996,1462653904,"201051344001230","219011344069620",30.08,20.70,0,334.24,368.20,43.8,40.4,0.354,398308.8,398308.8,34219,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653911,479649.00
05/07/2016 16:45,2,1.455,ACTIVE,214.64,353.47,59.991,1462653904,"201051344000582","219011344069620",30.06,20.00,0,336.64,370.90,44.3,40.8,0.354,391848.3,391848.3,34392,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653912,479650.00
05/07/2016 16:45,2,1.494,ACTIVE,213.96,351.67,59.981,1462653904,"201051344000955","219011344069620",29.90,21.30,0,335.44,369.40,45.3,41.8,0.367,403764.6,403764.6,34330,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653913,479651.00
05/07/2016 16:45,2,0.920,ACTIVE,212.61,407.87,59.986,1462653904,"274151322000094","219011344069620",38.27,28.30,0,334.54,442.14,35.7,32.5,0.247,541397.4,541397.4,24244,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653914,479652.00
05/07/2016 16:45,2,1.551,ACTIVE,214.41,353.17,59.933,1462653904,"201051344000579","219011344069620",29.86,21.00,0,337.54,371.21,46.9,43.4,0.384,404387.1,404387.1,9936,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653915,479653.00
05/07/2016 16:45,2,1.529,ACTIVE,213.96,351.97,59.991,1462653904,"201051344000890","219011344069620",29.74,22.80,0,335.44,370.60,46.1,42.6,0.358,400937.8,400937.8,34350,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653916,479654.00
05/07/2016 16:45,2,1.502,ACTIVE,214.41,352.57,60.007,1462653904,"201051344000438","219011344069620",30.08,21.80,0,337.24,371.21,45.7,42.2,0.376,403062.1,403062.1,34358,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653917,479655.00
05/07/2016 16:45,2,1.521,ACTIVE,214.19,352.57,59.981,1462653904,"201051344000417","219011344069620",29.72,22.80,0,336.04,370.90,45.8,42.3,0.376,395906.8,395906.8,34514,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653918,479656.00
05/07/2016 16:45,2,1.387,ACTIVE,212.61,346.86,59.970,1462653904,"274151322000083","219011344069620",29.24,28.50,0,336.64,360.99,41.1,37.7,0.278,666561.8,666561.8,23336,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653918,479657.00
05/07/2016 16:45,2,1.473,ACTIVE,213.51,352.27,60.002,1462653904,"274151322000076","219011344069620",30.02,27.00,0,337.84,363.39,44.8,41.3,0.309,709438.4,709438.4,23333,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653919,479658.00
05/07/2016 16:45,2,1.551,ACTIVE,213.96,352.57,59.975,1462653904,"201051344000868","219011344069620",30.00,17.50,0,337.24,370.90,47.1,43.6,0.376,389750.9,389750.9,29588,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653920,479659.00
05/07/2016 16:45,2,1.457,ACTIVE,212.61,344.76,60.028,1462653904,"274151322000095","219011344069620",29.98,27.50,0,336.64,362.19,44.2,40.7,0.287,702241.8,702241.8,23237,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653921,479660.00
05/07/2016 16:45,2,1.533,ACTIVE,214.19,355.28,59.996,1462653904,"201051344000988","219011344069620",30.30,18.30,0,337.24,373.31,47.1,43.5,0.389,387040.1,387040.1,29882,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653922,479661.00
05/07/2016 16:45,2,1.551,ACTIVE,214.19,353.17,60.002,1462653904,"201051344001025","219011344069620",30.26,21.00,0,336.34,372.11,47.5,44.0,0.380,400760.8,400760.8,34398,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653923,479662.00
05/07/2016 16:45,2,1.570,ACTIVE,214.19,353.17,59.981,1462653904,"201051344000458","219011344069620",29.86,19.30,0,337.24,372.11,47.5,43.9,0.402,397728.8,397728.8,29805,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653924,479663.00
05/07/2016 16:45,2,1.566,ACTIVE,214.87,357.08,59.975,1462653904,"201051344000853","219011344069620",30.28,17.80,0,338.14,376.01,48.1,44.5,0.393,396235.5,396235.5,29403,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653925,479664.00
05/07/2016 16:45,2,1.527,ACTIVE,214.19,353.77,59.975,1462653904,"201051344000685","219011344069620",29.96,20.70,0,335.74,371.51,46.4,42.8,0.398,402577.8,402577.8,34235,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653926,479665.00
05/07/2016 16:45,2,1.549,ACTIVE,214.41,353.17,59.991,1462653904,"201051344000917","219011344069620",29.78,20.30,0,336.04,371.51,46.7,43.2,0.389,399518.6,399518.6,34232,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653927,479666.00
05/07/2016 16:45,2,1.553,ACTIVE,214.41,354.07,59.975,1462653904,"201051344001145","219011344069620",29.76,19.50,0,335.74,371.81,46.8,43.3,0.376,404703.3,404703.3,34094,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653927,479667.00
05/07/2016 16:45,2,1.588,ACTIVE,214.64,354.07,59.954,1462653904,"201051344000651","219011344069620",29.68,19.80,0,336.64,374.21,47.8,44.2,0.384,396834.6,396834.6,34454,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653928,479668.00
05/07/2016 16:45,2,1.398,ACTIVE,212.38,346.26,59.975,1462653904,"274151322000088","219011344069620",28.86,25.30,0,336.34,360.99,40.9,37.6,0.278,644864.7,644864.7,23008,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653929,479669.00
05/07/2016 16:45,2,0.990,ACTIVE,213.29,416.29,59.981,1462653904,"274151322000068","219011344069620",39.06,28.80,0,335.44,435.53,39.6,36.3,0.256,541110.4,541110.4,24451,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653930,479670.00
05/07/2016 16:45,2,1.592,ACTIVE,214.19,353.47,59.981,1462653904,"201051344001135","219011344069620",29.96,20.30,0,335.14,371.81,48.3,44.7,0.389,393019.5,393019.5,34404,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653931,479671.00
05/07/2016 16:45,2,1.627,ACTIVE,213.74,353.47,59.991,1462653904,"201051344000594","219011344069620",30.02,22.80,0,334.84,373.31,49.5,45.9,0.402,401182.8,401182.8,29847,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653932,479672.00
05/07/2016 16:45,2,1.600,ACTIVE,214.41,354.07,60.039,1462653904,"201051344001203","219011344069620",29.94,21.30,0,335.74,373.91,48.6,45.0,0.393,399815.8,399815.8,34413,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653933,479673.00
05/07/2016 16:45,2,1.441,ACTIVE,212.61,355.28,59.981,1462653904,"274151322000054","219011344069620",29.32,24.80,0,336.34,362.49,42.9,39.4,0.283,658883.9,658883.9,23038,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653934,479674.00
05/07/2016 16:45,2,1.631,ACTIVE,214.64,354.07,59.991,1462653904,"201051344000867","219011344069620",30.02,19.30,0,335.14,373.31,49.6,45.9,0.398,389024.1,389024.1,29847,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653935,479675.00
05/07/2016 16:45,2,1.598,ACTIVE,214.41,353.77,59.975,1462653904,"201051344001093","219011344069620",30.08,20.00,0,335.14,373.01,48.7,45.1,0.384,398528.6,398528.6,34283,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653936,479676.00
05/07/2016 16:45,2,1.613,ACTIVE,214.19,354.67,59.986,1462653904,"201051344000900","219011344069620",30.20,17.50,0,336.34,376.01,49.3,45.7,0.402,404533.4,404533.4,29232,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653937,479677.00
05/07/2016 16:45,2,1.637,ACTIVE,214.64,355.28,59.996,1462653904,"201051344000648","219011344069620",29.98,18.00,0,337.24,376.31,49.8,46.1,0.402,396817.6,396817.6,29533,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653938,479678.00
05/07/2016 16:45,2,1.660,ACTIVE,214.41,355.28,59.986,1462653904,"201051344000569","219011344069620",30.02,18.70,0,336.34,376.31,50.5,46.8,0.411,405735.8,405735.8,29170,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653939,479679.00
05/07/2016 16:45,2,1.643,ACTIVE,214.41,355.28,60.023,1462653904,"201051344000983","219011344069620",30.42,18.00,0,335.74,374.81,50.6,47.0,0.429,397354.5,397354.5,29638,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653940,479680.00
05/07/2016 16:45,2,1.674,ACTIVE,214.41,355.28,59.996,1462653904,"201051344001158","219011344069620",29.62,19.00,0,336.34,376.92,50.2,46.5,0.415,391873.7,391873.7,29902,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653941,479681.00
05/07/2016 16:45,2,1.664,ACTIVE,214.87,356.48,59.986,1462653904,"201051344000576","219011344069620",29.96,17.80,0,336.94,377.82,50.5,46.8,0.415,398782.6,398782.6,29312,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653942,479682.00
05/07/2016 16:45,2,1.490,ACTIVE,212.61,355.88,59.991,1462653904,"274151322000087","219011344069620",28.78,30.00,0,336.64,362.49,43.5,40.0,0.283,632750.9,632750.9,23117,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462653943,479683.00
05/07/2016 17:00,2,0.957,ACTIVE,214.19,347.46,59.996,1462654803,"201051344000645","219011344069620",29.40,18.30,0,321.01,397.05,28.5,25.6,0.217,398437.1,398437.1,29453,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654805,479684.00
05/07/2016 17:00,2,0.846,ACTIVE,213.06,346.56,59.996,1462654803,"274151322000085","219011344069620",28.59,24.30,0,337.54,377.52,24.5,21.8,0.159,661193.4,661193.4,23049,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654806,479685.00
05/07/2016 17:00,2,0.969,ACTIVE,214.19,348.96,59.996,1462654803,"201051344000633","219011344069620",29.26,19.80,0,322.21,396.75,28.7,25.8,0.230,389358.2,389358.2,29921,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654806,479686.00
05/07/2016 17:00,2,0.971,ACTIVE,213.96,347.76,59.991,1462654803,"201051344000469","219011344069620",29.60,17.00,0,317.70,395.85,29.1,26.2,0.230,390730.6,390730.6,29864,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654807,479687.00
05/07/2016 17:00,2,0.963,ACTIVE,213.51,346.26,60.028,1462654803,"201051344000646","219011344069620",28.96,20.70,0,335.44,397.05,28.3,25.4,0.225,394596.4,394596.4,34422,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654808,479688.00
05/07/2016 17:00,2,0.895,ACTIVE,212.61,348.96,60.007,1462654803,"274151322000052","219011344069620",28.86,26.00,0,335.44,379.02,26.1,23.3,0.168,672579.1,672579.1,23269,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654809,479689.00
05/07/2016 17:00,2,0.982,ACTIVE,213.96,346.86,60.018,1462654803,"201051344000585","219011344069620",29.34,20.00,0,323.11,396.15,29.3,26.3,0.225,400911.8,400911.8,34426,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654810,479690.00
05/07/2016 17:00,2,0.924,ACTIVE,213.74,346.56,60.018,1462654803,"201051344001230","219011344069620",28.84,20.00,0,335.14,391.64,27.0,24.1,0.203,398321.9,398321.9,34220,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654811,479691.00
05/07/2016 17:00,2,0.938,ACTIVE,214.41,347.46,59.986,1462654803,"201051344000582","219011344069620",29.10,19.30,0,334.84,398.56,27.7,24.8,0.208,391861.6,391861.6,34393,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654812,479692.00
05/07/2016 17:00,2,0.979,ACTIVE,213.51,346.56,60.028,1462654803,"201051344000955","219011344069620",29.00,20.70,0,335.44,393.75,28.8,25.8,0.221,403778.1,403778.1,34331,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654813,479693.00
05/07/2016 17:00,2,0.559,ACTIVE,212.83,416.59,60.002,1462654803,"274151322000094","219011344069620",39.18,27.00,0,394.65,457.77,22.1,19.4,0.146,541408.2,541408.2,24245,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654814,479694.00
05/07/2016 17:00,2,0.984,ACTIVE,213.96,347.76,60.002,1462654803,"201051344000579","219011344069620",29.36,20.30,0,327.02,395.55,29.3,26.4,0.221,404400.9,404400.9,9937,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654815,479695.00
05/07/2016 17:00,2,0.971,ACTIVE,213.74,345.36,59.996,1462654803,"201051344000890","219011344069620",29.20,21.80,0,320.11,396.75,28.8,25.8,0.217,400951.4,400951.4,34351,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654816,479696.00
05/07/2016 17:00,2,0.953,ACTIVE,213.96,346.86,60.002,1462654803,"201051344000438","219011344069620",29.26,20.70,0,319.51,397.66,28.3,25.4,0.217,403075.5,403075.5,34359,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654817,479697.00
