ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 17:00,2,0.977,ACTIVE,213.96,346.56,60.002,1462654803,"201051344000417","219011344069620",28.80,21.80,0,336.64,396.45,28.5,25.6,0.217,395920.1,395920.1,34515,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654817,479698.00
05/07/2016 17:00,2,0.854,ACTIVE,212.61,342.95,60.002,1462654803,"274151322000083","219011344069620",28.61,26.80,0,336.34,378.72,24.7,21.9,0.164,666574.0,666574.0,23337,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654818,479699.00
05/07/2016 17:00,2,0.928,ACTIVE,213.29,347.76,59.970,1462654803,"274151322000076","219011344069620",28.92,25.50,0,337.84,384.43,27.2,24.3,0.190,709451.6,709451.6,23334,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654819,479700.00
05/07/2016 17:00,2,0.971,ACTIVE,213.51,347.16,60.007,1462654803,"201051344000868","219011344069620",28.90,17.50,0,321.91,397.96,28.4,25.5,0.217,389764.4,389764.4,29589,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654820,479701.00
05/07/2016 17:00,2,0.885,ACTIVE,212.83,341.75,60.002,1462654803,"274151322000095","219011344069620",29.06,26.00,0,336.04,380.82,26.0,23.2,0.164,702254.8,702254.8,23238,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654821,479702.00
05/07/2016 17:00,2,0.938,ACTIVE,213.74,348.96,60.018,1462654803,"201051344000988","219011344069620",29.24,18.30,0,319.21,396.45,27.8,24.9,0.221,387053.6,387053.6,29883,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654822,479703.00
05/07/2016 17:00,2,0.953,ACTIVE,213.74,345.96,60.023,1462654803,"201051344001025","219011344069620",29.22,20.00,0,320.71,398.86,28.2,25.3,0.217,400774.4,400774.4,34399,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654823,479704.00
05/07/2016 17:00,2,0.941,ACTIVE,213.51,345.96,60.002,1462654803,"201051344000458","219011344069620",29.52,19.00,0,321.91,396.75,28.2,25.3,0.225,397742.2,397742.2,29806,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654824,479705.00
05/07/2016 17:00,2,0.945,ACTIVE,214.41,348.36,60.012,1462654803,"201051344000853","219011344069620",29.40,18.00,0,327.92,396.75,28.2,25.3,0.217,396249.0,396249.0,29404,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654825,479706.00
05/07/2016 17:00,2,0.895,ACTIVE,213.96,346.56,59.991,1462654803,"201051344000685","219011344069620",29.44,19.80,0,336.04,398.26,26.7,23.9,0.217,402591.0,402591.0,34236,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654826,479707.00
05/07/2016 17:00,2,0.900,ACTIVE,213.96,346.56,60.023,1462654803,"201051344000917","219011344069620",29.08,19.80,0,336.04,397.96,26.5,23.7,0.203,399531.8,399531.8,34233,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654827,479708.00
05/07/2016 17:00,2,0.900,ACTIVE,213.96,345.96,59.996,1462654803,"201051344001145","219011344069620",28.96,19.00,0,337.24,397.66,26.5,23.6,0.199,404716.5,404716.5,34095,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654828,479709.00
05/07/2016 17:00,2,0.932,ACTIVE,213.96,346.86,60.007,1462654803,"201051344000651","219011344069620",29.16,19.30,0,320.41,397.66,27.6,24.7,0.203,396848.0,396848.0,34455,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654828,479710.00
05/07/2016 17:00,2,0.832,ACTIVE,211.93,344.76,59.991,1462654803,"274151322000088","219011344069620",27.81,24.00,0,336.64,377.22,23.4,20.7,0.150,644876.4,644876.4,23009,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654829,479711.00
05/07/2016 17:00,2,0.574,ACTIVE,213.29,410.88,59.991,1462654803,"274151322000068","219011344069620",38.63,27.50,0,394.95,458.37,22.5,19.8,0.141,541121.4,541121.4,24452,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654830,479712.00
05/07/2016 17:00,2,0.943,ACTIVE,213.51,344.76,59.996,1462654803,"201051344001135","219011344069620",29.28,19.50,0,319.21,397.05,28.0,25.1,0.203,393032.8,393032.8,34405,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654831,479713.00
05/07/2016 17:00,2,0.943,ACTIVE,213.29,346.26,59.996,1462654803,"201051344000594","219011344069620",29.36,21.80,0,322.51,398.26,28.1,25.2,0.217,401196.4,401196.4,29848,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654832,479714.00
05/07/2016 17:00,2,0.918,ACTIVE,213.96,345.36,60.002,1462654803,"201051344001203","219011344069620",29.28,20.30,0,318.30,397.35,27.3,24.4,0.208,399829.1,399829.1,34414,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654833,479715.00
05/07/2016 17:00,2,0.828,ACTIVE,212.16,342.35,59.996,1462654803,"274151322000054","219011344069620",28.65,23.80,0,336.34,378.42,24.0,21.3,0.159,658895.8,658895.8,23039,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654834,479716.00
05/07/2016 17:00,2,0.943,ACTIVE,213.74,346.26,60.002,1462654803,"201051344000867","219011344069620",28.96,19.30,0,319.81,397.35,27.7,24.8,0.212,389037.6,389037.6,29848,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654835,479717.00
05/07/2016 17:00,2,0.920,ACTIVE,213.74,345.66,59.996,1462654803,"201051344001093","219011344069620",29.06,19.50,0,335.74,397.66,27.1,24.2,0.199,398541.8,398541.8,34284,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654836,479718.00
05/07/2016 17:00,2,0.895,ACTIVE,213.51,346.86,59.991,1462654803,"201051344000900","219011344069620",29.32,17.50,0,320.11,397.66,26.6,23.8,0.203,404546.7,404546.7,29233,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654837,479719.00
05/07/2016 17:00,2,0.920,ACTIVE,213.74,346.86,59.996,1462654803,"201051344000648","219011344069620",29.52,17.80,0,319.51,397.05,27.6,24.7,0.212,396830.9,396830.9,29534,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654838,479720.00
05/07/2016 17:00,2,0.930,ACTIVE,213.74,346.86,59.991,1462654803,"201051344000569","219011344069620",29.34,18.30,0,321.91,395.25,27.7,24.8,0.208,405749.3,405749.3,29171,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654838,479721.00
05/07/2016 17:00,2,0.918,ACTIVE,213.74,346.26,59.986,1462654803,"201051344000983","219011344069620",29.68,18.00,0,322.81,397.05,27.6,24.7,0.221,397367.9,397367.9,29639,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654839,479722.00
05/07/2016 17:00,2,0.914,ACTIVE,213.74,346.56,59.986,1462654803,"201051344001158","219011344069620",29.10,18.70,0,320.11,397.66,26.9,24.1,0.212,391887.0,391887.0,29903,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654840,479723.00
05/07/2016 17:00,2,0.914,ACTIVE,213.96,348.36,59.991,1462654803,"201051344000576","219011344069620",29.36,17.50,0,322.21,396.75,27.2,24.3,0.199,398795.9,398795.9,29313,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654841,479724.00
05/07/2016 17:00,2,0.816,ACTIVE,212.38,346.56,59.975,1462654803,"274151322000087","219011344069620",27.83,28.30,0,336.64,377.82,23.0,20.3,0.141,632762.5,632762.5,23118,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462654842,479725.00
05/07/2016 17:15,2,1.344,ACTIVE,214.41,351.37,59.965,1462655703,"201051344000645","219011344069620",29.54,17.50,0,337.24,368.20,40.2,36.9,0.318,398444.1,398444.1,29454,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655704,479726.00
05/07/2016 17:15,2,1.168,ACTIVE,212.83,347.76,59.954,1462655703,"274151322000085","219011344069620",29.38,23.00,0,333.33,358.88,34.7,31.6,0.230,661199.3,661199.3,23050,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655705,479727.00
05/07/2016 17:15,2,1.342,ACTIVE,214.19,352.87,59.917,1462655703,"201051344000633","219011344069620",30.02,18.30,0,335.74,370.30,40.8,37.4,0.331,389365.3,389365.3,29922,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655706,479728.00
05/07/2016 17:15,2,1.359,ACTIVE,214.19,351.97,60.002,1462655703,"201051344000469","219011344069620",29.80,16.00,0,336.04,367.90,41.0,37.7,0.340,390737.8,390737.8,29865,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655707,479729.00
05/07/2016 17:15,2,1.316,ACTIVE,213.51,349.86,59.959,1462655703,"201051344000646","219011344069620",29.84,19.30,0,333.63,366.10,39.9,36.5,0.327,394603.4,394603.4,34423,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655708,479730.00
05/07/2016 17:15,2,1.234,ACTIVE,212.61,343.55,59.959,1462655703,"274151322000052","219011344069620",29.28,24.50,0,333.63,359.78,36.6,33.4,0.234,672585.5,672585.5,23270,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655709,479731.00
05/07/2016 17:15,2,1.361,ACTIVE,213.96,350.17,59.975,1462655703,"201051344000585","219011344069620",29.88,18.70,0,335.44,367.00,41.2,37.9,0.327,400919.1,400919.1,34427,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655710,479732.00
05/07/2016 17:15,2,1.301,ACTIVE,213.51,348.06,59.965,1462655703,"201051344001230","219011344069620",30.00,19.00,0,333.63,364.59,39.5,36.2,0.314,398328.7,398328.7,34221,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655711,479733.00
05/07/2016 17:15,2,1.320,ACTIVE,214.19,350.77,59.970,1462655703,"201051344000582","219011344069620",29.56,18.00,0,335.74,367.00,39.6,36.3,0.314,391868.5,391868.5,34394,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655712,479734.00
05/07/2016 17:15,2,1.340,ACTIVE,213.29,348.96,59.975,1462655703,"201051344000955","219011344069620",29.94,19.50,0,333.63,365.49,40.7,37.3,0.331,403785.2,403785.2,34332,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655712,479735.00
05/07/2016 17:15,2,0.818,ACTIVE,213.06,411.78,59.959,1462655703,"274151322000094","219011344069620",38.59,25.50,0,335.74,441.84,31.7,28.7,0.208,541413.6,541413.6,24246,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655713,479736.00
05/07/2016 17:15,2,1.373,ACTIVE,214.19,351.67,59.965,1462655703,"201051344000579","219011344069620",29.98,19.30,0,336.34,368.50,41.8,38.4,0.336,404408.2,404408.2,9938,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655714,479737.00
05/07/2016 17:15,2,1.336,ACTIVE,213.74,348.96,59.981,1462655703,"201051344000890","219011344069620",30.32,20.30,0,334.84,366.10,41.1,37.7,0.323,400958.6,400958.6,34352,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655715,479738.00
05/07/2016 17:15,2,1.334,ACTIVE,213.96,350.77,59.949,1462655703,"201051344000438","219011344069620",30.06,19.50,0,335.74,367.00,40.7,37.3,0.331,403082.7,403082.7,34360,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655716,479739.00
05/07/2016 17:15,2,1.350,ACTIVE,213.96,349.86,59.970,1462655703,"201051344000417","219011344069620",29.80,20.70,0,334.84,366.10,40.7,37.4,0.327,395927.3,395927.3,34516,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655717,479740.00
05/07/2016 17:15,2,1.207,ACTIVE,212.83,345.66,59.954,1462655703,"274151322000083","219011344069620",29.46,25.00,0,333.33,359.48,36.0,32.8,0.243,666580.2,666580.2,23338,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655718,479741.00
05/07/2016 17:15,2,1.289,ACTIVE,213.29,353.17,59.965,1462655703,"274151322000076","219011344069620",29.96,24.00,0,335.14,360.99,39.0,35.8,0.270,709458.3,709458.3,23335,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655719,479742.00
05/07/2016 17:15,2,1.354,ACTIVE,213.74,351.07,59.959,1462655703,"201051344000868","219011344069620",29.92,16.70,0,335.44,367.30,41.1,37.7,0.331,389771.7,389771.7,29590,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655720,479743.00
05/07/2016 17:15,2,1.271,ACTIVE,212.83,352.27,59.965,1462655703,"274151322000095","219011344069620",29.76,24.30,0,333.63,359.78,38.3,35.1,0.256,702261.3,702261.3,23239,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655721,479744.00
05/07/2016 17:15,2,1.336,ACTIVE,213.96,352.27,59.965,1462655703,"201051344000988","219011344069620",30.20,17.50,0,335.44,369.40,40.9,37.6,0.336,387060.8,387060.8,29884,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655722,479745.00
05/07/2016 17:15,2,1.367,ACTIVE,213.74,349.26,59.970,1462655703,"201051344001025","219011344069620",29.68,19.00,0,335.14,367.60,41.1,37.7,0.323,400781.6,400781.6,34400,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655723,479746.00
05/07/2016 17:15,2,1.344,ACTIVE,213.96,350.77,59.975,1462655703,"201051344000458","219011344069620",30.04,18.00,0,335.74,367.60,40.9,37.6,0.336,397749.4,397749.4,29807,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655724,479747.00
05/07/2016 17:15,2,1.359,ACTIVE,214.64,351.97,59.965,1462655703,"201051344000853","219011344069620",29.88,17.30,0,336.64,370.90,41.1,37.8,0.331,396256.2,396256.2,29405,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655725,479748.00
05/07/2016 17:15,2,1.312,ACTIVE,213.96,351.07,60.002,1462655703,"201051344000685","219011344069620",29.94,18.70,0,335.14,366.40,39.9,36.6,0.340,402597.9,402597.9,34237,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655726,479749.00
05/07/2016 17:15,2,1.314,ACTIVE,214.19,350.17,59.986,1462655703,"201051344000917","219011344069620",29.92,19.00,0,334.84,366.40,39.9,36.6,0.314,399538.7,399538.7,34234,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655727,479750.00
05/07/2016 17:15,2,1.316,ACTIVE,213.96,349.26,59.949,1462655703,"201051344001145","219011344069620",29.96,18.00,0,335.74,366.70,40.0,36.7,0.323,404723.4,404723.4,34096,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655728,479751.00
05/07/2016 17:15,2,1.348,ACTIVE,213.96,350.47,59.965,1462655703,"201051344000651","219011344069620",29.82,18.00,0,335.44,367.00,40.8,37.4,0.327,396855.1,396855.1,34456,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655728,479752.00
05/07/2016 17:15,2,1.201,ACTIVE,212.83,348.66,59.981,1462655703,"274151322000088","219011344069620",28.41,23.00,0,331.83,357.98,34.6,31.5,0.217,644882.3,644882.3,23010,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655729,479753.00
05/07/2016 17:15,2,0.818,ACTIVE,213.74,424.41,59.965,1462655703,"274151322000068","219011344069620",39.84,26.00,0,336.04,453.56,32.8,29.7,0.208,541127.0,541127.0,24453,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655730,479754.00
05/07/2016 17:15,2,1.350,ACTIVE,213.74,348.96,59.970,1462655703,"201051344001135","219011344069620",29.92,18.70,0,334.24,366.10,40.9,37.6,0.323,393040.0,393040.0,34406,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655731,479755.00
05/07/2016 17:15,2,1.373,ACTIVE,213.51,350.17,59.965,1462655703,"201051344000594","219011344069620",29.96,20.30,0,333.33,367.90,41.7,38.3,0.331,401203.7,401203.7,29849,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655732,479756.00
05/07/2016 17:15,2,1.354,ACTIVE,213.96,350.47,59.965,1462655703,"201051344001203","219011344069620",29.72,19.30,0,335.74,367.60,40.7,37.4,0.331,399836.2,399836.2,34415,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655733,479757.00
05/07/2016 17:15,2,1.193,ACTIVE,212.61,346.86,59.970,1462655703,"274151322000054","219011344069620",29.42,22.50,0,333.93,359.18,35.6,32.5,0.243,658902.0,658902.0,23040,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655734,479758.00
05/07/2016 17:15,2,1.354,ACTIVE,214.19,350.77,59.965,1462655703,"201051344000867","219011344069620",30.12,18.00,0,334.54,367.60,41.3,38.0,0.327,389044.9,389044.9,29849,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655735,479759.00
05/07/2016 17:15,2,1.346,ACTIVE,213.96,350.17,59.965,1462655703,"201051344001093","219011344069620",30.00,18.70,0,334.54,367.00,41.0,37.6,0.314,398549.0,398549.0,34285,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655736,479760.00
05/07/2016 17:15,2,1.346,ACTIVE,213.96,351.07,59.965,1462655703,"201051344000900","219011344069620",29.52,16.70,0,335.44,367.90,40.2,36.9,0.327,404553.7,404553.7,29234,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655737,479761.00
05/07/2016 17:15,2,1.357,ACTIVE,214.19,351.07,59.981,1462655703,"201051344000648","219011344069620",29.74,17.00,0,336.04,367.90,40.9,37.5,0.327,396838.1,396838.1,29535,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655738,479762.00
05/07/2016 17:15,2,1.375,ACTIVE,214.19,351.37,59.975,1462655703,"201051344000569","219011344069620",29.64,17.50,0,336.04,367.90,41.3,38.0,0.336,405756.6,405756.6,29172,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655738,479763.00
05/07/2016 17:15,2,1.371,ACTIVE,214.19,351.37,59.986,1462655703,"201051344000983","219011344069620",29.62,17.30,0,335.14,367.90,41.2,37.8,0.336,397375.2,397375.2,29640,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655739,479764.00
05/07/2016 17:15,2,1.369,ACTIVE,214.19,351.97,59.981,1462655703,"201051344001158","219011344069620",29.52,17.50,0,336.04,368.50,41.0,37.6,0.336,391894.2,391894.2,29904,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655740,479765.00
05/07/2016 17:15,2,1.346,ACTIVE,214.64,352.87,59.975,1462655703,"201051344000576","219011344069620",30.00,16.70,0,335.14,370.60,40.9,37.5,0.318,398803.1,398803.1,29314,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655741,479766.00
05/07/2016 17:15,2,1.191,ACTIVE,212.83,347.76,59.959,1462655703,"274151322000087","219011344069620",29.22,26.80,0,333.33,359.18,35.3,32.1,0.230,632768.5,632768.5,23119,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462655742,479767.00
05/07/2016 17:30,2,1.561,ACTIVE,214.64,354.07,59.996,1462656603,"201051344000645","219011344069620",29.52,18.00,0,320.11,396.15,46.7,43.1,0.371,398460.5,398460.5,29455,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656604,479768.00
05/07/2016 17:30,2,1.393,ACTIVE,212.83,348.96,59.959,1462656603,"274151322000085","219011344069620",28.80,23.50,0,331.53,381.73,40.7,37.4,0.270,661213.5,661213.5,23051,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656605,479769.00
05/07/2016 17:30,2,1.543,ACTIVE,214.64,354.97,60.012,1462656603,"201051344000633","219011344069620",29.88,19.00,0,323.11,395.25,46.7,43.2,0.380,389381.7,389381.7,29923,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656606,479770.00
05/07/2016 17:30,2,1.553,ACTIVE,214.41,353.47,60.002,1462656603,"201051344000469","219011344069620",29.98,16.70,0,321.31,395.25,47.1,43.6,0.384,390754.3,390754.3,29866,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656607,479771.00
05/07/2016 17:30,2,1.510,ACTIVE,213.51,351.97,59.996,1462656603,"201051344000646","219011344069620",29.84,20.00,0,319.81,397.05,45.7,42.2,0.376,394619.5,394619.5,34424,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656608,479772.00
05/07/2016 17:30,2,1.453,ACTIVE,212.61,346.56,59.996,1462656603,"274151322000052","219011344069620",29.00,25.00,0,330.63,384.43,42.7,39.3,0.301,672600.3,672600.3,23271,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656608,479773.00
05/07/2016 17:30,2,1.584,ACTIVE,214.19,352.57,60.012,1462656603,"201051344000585","219011344069620",29.44,19.80,0,320.11,397.35,47.2,43.7,0.380,400935.8,400935.8,34428,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656609,479774.00
05/07/2016 17:30,2,1.486,ACTIVE,213.51,350.77,60.002,1462656603,"201051344001230","219011344069620",29.54,19.80,0,318.30,391.94,44.5,41.1,0.358,398344.7,398344.7,34222,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656610,479775.00
05/07/2016 17:30,2,1.514,ACTIVE,214.41,352.87,60.028,1462656603,"201051344000582","219011344069620",29.44,19.00,0,319.51,397.66,45.2,41.7,0.358,391884.5,391884.5,34395,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656611,479776.00
05/07/2016 17:30,2,1.543,ACTIVE,213.51,351.37,59.996,1462656603,"201051344000955","219011344069620",29.48,20.30,0,318.30,391.34,46.1,42.6,0.380,403801.4,403801.4,34333,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656612,479777.00
05/07/2016 17:30,2,0.926,ACTIVE,212.83,427.41,60.007,1462656603,"274151322000094","219011344069620",39.56,25.80,0,337.54,464.68,36.9,33.7,0.252,541426.7,541426.7,24247,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656613,479778.00
05/07/2016 17:30,2,1.557,ACTIVE,214.41,353.77,59.965,1462656603,"201051344000579","219011344069620",29.82,19.80,0,323.11,395.85,47.0,43.5,0.380,404424.8,404424.8,9939,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656614,479779.00
05/07/2016 17:30,2,1.537,ACTIVE,213.74,351.37,60.028,1462656603,"201051344000890","219011344069620",29.66,21.00,0,321.01,392.55,46.2,42.6,0.362,400974.9,400974.9,34353,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656615,479780.00
05/07/2016 17:30,2,1.514,ACTIVE,213.96,352.57,60.002,1462656603,"201051344000438","219011344069620",29.84,20.30,0,319.81,396.75,45.8,42.2,0.376,403098.9,403098.9,34361,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656616,479781.00
05/07/2016 17:30,2,1.533,ACTIVE,213.96,352.27,60.007,1462656603,"201051344000417","219011344069620",29.36,21.30,0,317.40,396.15,45.6,42.1,0.376,395943.4,395943.4,34517,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656617,479782.00
05/07/2016 17:30,2,1.396,ACTIVE,212.61,350.47,60.002,1462656603,"274151322000083","219011344069620",29.24,25.30,0,329.43,381.42,41.4,38.0,0.287,666594.9,666594.9,23339,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656618,479783.00
05/07/2016 17:30,2,1.496,ACTIVE,213.06,355.58,60.002,1462656603,"274151322000076","219011344069620",29.54,24.50,0,333.03,383.23,44.8,41.3,0.314,709474.2,709474.2,23336,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656619,479784.00
05/07/2016 17:30,2,1.539,ACTIVE,214.19,352.87,59.954,1462656603,"201051344000868","219011344069620",29.58,17.30,0,321.01,396.15,46.2,42.7,0.367,389788.1,389788.1,29591,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656620,479785.00
05/07/2016 17:30,2,1.463,ACTIVE,212.83,346.86,59.991,1462656603,"274151322000095","219011344069620",29.50,24.80,0,331.53,380.82,43.7,40.3,0.296,702277.1,702277.1,23240,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656621,479786.00
05/07/2016 17:30,2,1.531,ACTIVE,214.41,354.67,60.018,1462656603,"201051344000988","219011344069620",29.48,18.00,0,322.51,397.35,45.7,42.2,0.376,387077.2,387077.2,29885,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656622,479787.00
05/07/2016 17:30,2,1.518,ACTIVE,213.96,351.37,59.991,1462656603,"201051344001025","219011344069620",29.84,19.80,0,321.91,397.35,45.9,42.4,0.367,400798.1,400798.1,34401,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656622,479788.00
05/07/2016 17:30,2,1.512,ACTIVE,214.19,352.87,59.996,1462656603,"201051344000458","219011344069620",29.92,18.70,0,322.51,394.95,45.8,42.3,0.384,397765.9,397765.9,29808,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656623,479789.00
05/07/2016 17:30,2,1.533,ACTIVE,214.87,354.67,59.996,1462656603,"201051344000853","219011344069620",29.66,17.80,0,328.22,396.15,46.1,42.6,0.371,396272.8,396272.8,29406,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656624,479790.00
05/07/2016 17:30,2,1.475,ACTIVE,213.74,351.67,59.954,1462656603,"201051344000685","219011344069620",29.58,19.50,0,318.61,395.85,44.2,40.7,0.380,402614.0,402614.0,34238,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656625,479791.00
05/07/2016 17:30,2,1.477,ACTIVE,213.96,351.37,59.996,1462656603,"201051344000917","219011344069620",29.40,19.50,0,320.41,397.05,43.9,40.5,0.358,399554.8,399554.8,34235,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656626,479792.00
05/07/2016 17:30,2,1.463,ACTIVE,213.96,351.37,59.949,1462656603,"201051344001145","219011344069620",29.58,19.00,0,318.91,396.15,43.9,40.4,0.354,404739.5,404739.5,34097,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656627,479793.00
05/07/2016 17:30,2,1.518,ACTIVE,214.19,351.97,59.996,1462656603,"201051344000651","219011344069620",29.26,19.00,0,322.51,397.05,45.0,41.5,0.362,396871.5,396871.5,34457,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656628,479794.00
05/07/2016 17:30,2,1.365,ACTIVE,212.38,348.36,59.996,1462656603,"274151322000088","219011344069620",28.37,23.30,0,330.03,381.42,39.2,35.9,0.265,644896.4,644896.4,23011,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656629,479795.00
05/07/2016 17:30,2,0.947,ACTIVE,213.29,419.30,59.996,1462656603,"274151322000068","219011344069620",39.14,26.50,0,337.84,462.28,37.3,34.0,0.239,541140.3,541140.3,24454,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656630,479796.00
05/07/2016 17:30,2,1.486,ACTIVE,213.51,350.47,59.986,1462656603,"201051344001135","219011344069620",29.84,19.30,0,318.30,396.45,45.0,41.5,0.354,393056.3,393056.3,34407,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656631,479797.00
05/07/2016 17:30,2,1.535,ACTIVE,213.74,352.87,60.007,1462656603,"201051344000594","219011344069620",29.26,20.70,0,321.91,397.66,45.5,42.0,0.367,401220.3,401220.3,29850,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656631,479798.00
05/07/2016 17:30,2,1.459,ACTIVE,213.96,350.47,60.049,1462656603,"201051344001203","219011344069620",30.06,19.80,0,321.61,396.15,44.4,40.9,0.362,399852.5,399852.5,34416,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656632,479799.00
05/07/2016 17:30,2,1.377,ACTIVE,212.38,345.96,59.991,1462656603,"274151322000054","219011344069620",28.67,23.30,0,329.73,382.63,40.0,36.6,0.278,658916.4,658916.4,23041,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656633,479800.00
05/07/2016 17:30,2,1.490,ACTIVE,214.19,352.27,59.996,1462656603,"201051344000867","219011344069620",29.86,18.70,0,322.21,397.66,45.1,41.6,0.354,389061.3,389061.3,29850,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656634,479801.00
05/07/2016 17:30,2,1.451,ACTIVE,214.19,352.27,59.996,1462656603,"201051344001093","219011344069620",29.92,19.30,0,320.71,395.85,44.0,40.5,0.345,398565.0,398565.0,34286,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656635,479802.00
05/07/2016 17:30,2,1.467,ACTIVE,214.19,353.47,60.012,1462656603,"201051344000900","219011344069620",29.76,17.30,0,321.31,396.15,44.3,40.8,0.367,404570.0,404570.0,29235,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656636,479803.00
05/07/2016 17:30,2,1.463,ACTIVE,214.41,352.87,60.002,1462656603,"201051344000648","219011344069620",30.08,17.50,0,320.71,394.95,44.5,41.0,0.354,396854.4,396854.4,29536,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656637,479804.00
05/07/2016 17:30,2,1.484,ACTIVE,214.19,353.17,60.023,1462656603,"201051344000569","219011344069620",29.94,18.00,0,322.51,395.25,45.1,41.6,0.367,405773.1,405773.1,29173,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656638,479805.00
05/07/2016 17:30,2,1.473,ACTIVE,214.19,353.17,60.002,1462656603,"201051344000983","219011344069620",30.02,18.00,0,323.41,394.95,44.9,41.4,0.371,397391.6,397391.6,29641,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656639,479806.00
05/07/2016 17:30,2,1.467,ACTIVE,214.41,352.57,59.944,1462656603,"201051344001158","219011344069620",29.70,18.30,0,321.91,395.25,44.1,40.7,0.362,391910.5,391910.5,29905,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656640,479807.00
05/07/2016 17:30,2,1.477,ACTIVE,214.64,354.37,60.007,1462656603,"201051344000576","219011344069620",29.66,17.30,0,323.41,395.55,44.4,40.9,0.358,398819.5,398819.5,29315,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656641,479808.00
05/07/2016 17:30,2,1.330,ACTIVE,213.06,353.47,59.996,1462656603,"274151322000087","219011344069620",28.57,27.30,0,331.23,382.03,38.5,35.2,0.243,632782.8,632782.8,23120,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462656642,479809.00
05/07/2016 17:45,2,4.465,ACTIVE,218.03,360.69,59.970,1462657503,"201051344000645","219011344069620",30.63,18.30,0,328.22,394.95,138.5,131.7,0.623,398470.2,398470.2,29456,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657504,479810.00
05/07/2016 17:45,2,4.006,ACTIVE,214.41,357.68,59.965,1462657503,"274151322000085","219011344069620",29.88,23.30,0,333.03,380.22,121.2,115.0,0.460,661221.8,661221.8,23052,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657505,479811.00
05/07/2016 17:45,2,4.492,ACTIVE,217.58,360.38,59.975,1462657503,"201051344000633","219011344069620",30.83,19.30,0,323.72,395.85,140.3,133.5,0.667,389391.5,389391.5,29924,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657506,479812.00
05/07/2016 17:45,2,4.496,ACTIVE,218.26,361.29,59.965,1462657503,"201051344000469","219011344069620",30.87,16.70,0,321.61,395.85,140.6,133.8,0.658,390764.2,390764.2,29867,0,0,0,L,1122011218,0,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657507,479813.00
05/07/2016 17:45,2,4.510,ACTIVE,216.45,357.38,59.965,1462657503,"201051344000646","219011344069620",30.71,20.30,0,320.11,393.75,140.3,133.5,0.663,394629.2,394629.2,34425,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657508,479814.00
05/07/2016 17:45,2,4.102,ACTIVE,213.96,350.47,59.959,1462657503,"274151322000052","219011344069620",30.40,25.50,0,333.33,379.32,126.2,119.9,0.491,672609.2,672609.2,23272,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657509,479815.00
05/07/2016 17:45,2,4.682,ACTIVE,217.58,359.78,59.975,1462657503,"201051344000585","219011344069620",30.87,20.30,0,324.32,397.05,146.4,139.3,0.676,400946.0,400946.0,34429,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657510,479816.00
05/07/2016 17:45,2,4.359,ACTIVE,216.45,357.08,59.970,1462657503,"201051344001230","219011344069620",30.73,19.80,0,321.61,390.74,135.7,129.0,0.614,398354.1,398354.1,34223,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657511,479817.00
05/07/2016 17:45,2,4.270,ACTIVE,217.58,358.58,59.996,1462657503,"201051344000582","219011344069620",30.89,18.70,0,323.11,396.15,133.6,127.0,0.605,391894.2,391894.2,34396,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657511,479818.00
05/07/2016 17:45,2,4.104,ACTIVE,216.22,356.18,59.975,1462657503,"201051344000955","219011344069620",31.03,20.00,0,320.11,391.94,128.9,122.5,0.605,403811.3,403811.3,34334,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657512,479819.00
05/07/2016 17:45,2,2.459,ACTIVE,213.96,445.45,59.959,1462657503,"274151322000094","219011344069620",41.49,26.00,0,337.54,475.50,103.1,97.6,0.402,541434.5,541434.5,24248,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657513,479820.00
05/07/2016 17:45,2,4.189,ACTIVE,218.03,359.78,59.970,1462657503,"201051344000579","219011344069620",30.69,20.30,0,321.91,396.75,130.2,123.7,0.614,404435.1,404435.1,9940,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657514,479821.00
05/07/2016 17:45,2,4.090,ACTIVE,216.00,355.28,59.970,1462657503,"201051344000890","219011344069620",30.81,21.00,0,322.81,393.15,127.5,121.2,0.579,400985.0,400985.0,34354,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657515,479822.00
05/07/2016 17:45,2,3.969,ACTIVE,216.67,356.18,59.975,1462657503,"201051344000438","219011344069620",31.05,20.30,0,322.51,396.45,124.8,118.5,0.583,403108.9,403108.9,34362,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657516,479823.00
05/07/2016 17:45,2,4.018,ACTIVE,216.45,355.88,59.975,1462657503,"201051344000417","219011344069620",30.12,21.00,0,321.01,396.45,122.6,116.4,0.583,395953.5,395953.5,34518,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657517,479824.00
05/07/2016 17:45,2,3.699,ACTIVE,213.74,355.58,59.975,1462657503,"274151322000083","219011344069620",30.22,26.30,0,332.73,379.02,113.1,107.2,0.442,666603.9,666603.9,23340,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657518,479825.00
05/07/2016 17:45,2,3.791,ACTIVE,214.64,353.17,59.970,1462657503,"274151322000076","219011344069620",30.85,25.00,0,334.54,380.52,118.4,112.4,0.468,709484.0,709484.0,23337,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657519,479826.00
05/07/2016 17:45,2,3.838,ACTIVE,216.67,357.08,59.991,1462657503,"201051344000868","219011344069620",30.67,17.50,0,322.81,395.25,119.2,113.1,0.552,389798.3,389798.3,29592,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657520,479827.00
05/07/2016 17:45,2,3.689,ACTIVE,213.96,352.27,59.986,1462657503,"274151322000095","219011344069620",30.87,25.80,0,333.03,379.62,115.1,109.1,0.429,702286.7,702286.7,23241,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657521,479828.00
05/07/2016 17:45,2,3.645,ACTIVE,217.13,357.38,59.981,1462657503,"201051344000988","219011344069620",30.42,19.00,0,319.21,396.75,112.2,106.4,0.521,387087.4,387087.4,29886,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657522,479829.00
05/07/2016 17:45,2,3.523,ACTIVE,216.22,354.07,59.991,1462657503,"201051344001025","219011344069620",30.61,19.50,0,323.72,394.95,109.2,103.4,0.491,400808.5,400808.5,34402,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657523,479830.00
05/07/2016 17:45,2,3.307,ACTIVE,216.67,353.17,59.981,1462657503,"201051344000458","219011344069620",30.67,19.50,0,321.01,397.35,102.7,97.2,0.499,397776.1,397776.1,29809,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657523,479831.00
05/07/2016 17:45,2,3.275,ACTIVE,217.35,354.67,60.002,1462657503,"201051344000853","219011344069620",30.45,18.00,0,324.62,396.45,101.0,95.5,0.468,396283.1,396283.1,29407,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657524,479832.00
05/07/2016 17:45,2,3.293,ACTIVE,215.77,353.17,59.944,1462657503,"201051344000685","219011344069620",30.59,19.50,0,319.81,394.95,102.0,96.5,0.499,402624.0,402624.0,34239,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657526,479833.00
05/07/2016 17:45,2,3.363,ACTIVE,216.22,353.17,59.981,1462657503,"201051344000917","219011344069620",30.24,19.50,0,322.81,395.85,102.9,97.4,0.482,399564.7,399564.7,34236,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657527,479834.00
05/07/2016 17:45,2,3.445,ACTIVE,215.77,353.77,59.991,1462657503,"201051344001145","219011344069620",30.22,19.80,0,324.32,393.15,105.5,99.9,0.486,404749.5,404749.5,34098,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657527,479835.00
05/07/2016 17:45,2,3.549,ACTIVE,216.45,354.37,59.991,1462657503,"201051344000651","219011344069620",30.20,19.30,0,324.32,396.45,108.6,102.9,0.499,396881.7,396881.7,34458,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657528,479836.00
05/07/2016 17:45,2,3.164,ACTIVE,213.51,355.58,59.986,1462657503,"274151322000088","219011344069620",29.84,24.00,0,332.13,380.82,95.6,90.4,0.358,644905.1,644905.1,23012,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657529,479837.00
05/07/2016 17:45,2,2.186,ACTIVE,214.64,446.65,59.986,1462657503,"274151322000068","219011344069620",41.53,27.50,0,338.44,465.89,90.7,85.6,0.336,541148.7,541148.7,24455,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657530,479838.00
05/07/2016 17:45,2,3.572,ACTIVE,216.22,354.07,59.991,1462657503,"201051344001135","219011344069620",30.75,20.00,0,323.11,394.05,111.3,105.5,0.513,393066.6,393066.6,34408,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657531,479839.00
05/07/2016 17:45,2,3.594,ACTIVE,216.00,354.97,60.012,1462657503,"201051344000594","219011344069620",30.57,21.30,0,321.31,397.05,111.2,105.4,0.504,401230.7,401230.7,29851,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657532,479840.00
