ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 17:45,2,3.475,ACTIVE,216.45,354.67,59.991,1462657503,"201051344001203","219011344069620",30.57,20.30,0,323.72,396.75,107.5,101.9,0.499,399862.7,399862.7,34417,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657533,479841.00
05/07/2016 17:45,2,3.062,ACTIVE,213.74,345.36,59.996,1462657503,"274151322000054","219011344069620",29.88,24.30,0,332.13,379.92,92.7,87.5,0.349,658925.4,658925.4,23042,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657534,479842.00
05/07/2016 17:45,2,3.217,ACTIVE,216.22,352.87,60.002,1462657503,"201051344000867","219011344069620",30.38,19.30,0,323.11,397.35,99.0,93.6,0.451,389071.7,389071.7,29851,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657535,479843.00
05/07/2016 17:45,2,3.031,ACTIVE,215.77,352.27,59.996,1462657503,"201051344001093","219011344069620",30.69,19.50,0,324.62,394.65,94.3,89.1,0.420,398575.1,398575.1,34287,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657536,479844.00
05/07/2016 17:45,2,3.127,ACTIVE,216.45,354.37,60.007,1462657503,"201051344000900","219011344069620",30.73,17.50,0,321.61,396.15,97.3,92.0,0.451,404580.3,404580.3,29236,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657537,479845.00
05/07/2016 17:45,2,3.096,ACTIVE,216.45,353.17,59.975,1462657503,"201051344000648","219011344069620",30.42,17.80,0,323.41,394.95,95.3,90.1,0.438,396864.8,396864.8,29537,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657537,479846.00
05/07/2016 17:45,2,3.057,ACTIVE,216.45,354.07,60.002,1462657503,"201051344000569","219011344069620",30.51,18.30,0,325.82,395.85,94.5,89.3,0.438,405783.6,405783.6,29174,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657538,479847.00
05/07/2016 17:45,2,3.000,ACTIVE,216.45,353.17,60.007,1462657503,"201051344000983","219011344069620",30.49,18.70,0,323.11,396.15,92.6,87.5,0.438,397402.2,397402.2,29642,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657539,479848.00
05/07/2016 17:45,2,2.967,ACTIVE,216.45,353.17,60.002,1462657503,"201051344001158","219011344069620",30.20,19.00,0,321.91,394.95,90.8,85.7,0.420,391920.9,391920.9,29906,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657540,479849.00
05/07/2016 17:45,2,2.953,ACTIVE,216.67,354.07,60.012,1462657503,"201051344000576","219011344069620",30.34,17.80,0,324.92,395.25,90.8,85.7,0.407,398829.9,398829.9,29316,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657541,479850.00
05/07/2016 17:45,2,2.617,ACTIVE,213.51,352.87,60.002,1462657503,"274151322000087","219011344069620",29.78,27.50,0,332.43,381.42,78.9,74.2,0.287,632791.7,632791.7,23121,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462657542,479851.00
05/07/2016 18:00,2,2.496,ACTIVE,215.77,363.09,59.981,1462658403,"201051344000645","219011344069620",29.30,21.00,0,322.51,395.25,74.1,69.6,0.605,398493.5,398493.5,29457,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658404,479852.00
05/07/2016 18:00,2,2.143,ACTIVE,213.29,361.59,59.975,1462658403,"274151322000085","219011344069620",28.73,24.80,0,330.93,382.33,62.3,58.2,0.424,661241.4,661241.4,23053,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658405,479853.00
05/07/2016 18:00,2,2.549,ACTIVE,215.54,363.09,59.981,1462658403,"201051344000633","219011344069620",29.82,21.50,0,322.51,396.45,77.0,72.4,0.641,389414.9,389414.9,29925,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658406,479854.00
05/07/2016 18:00,2,2.492,ACTIVE,216.00,364.29,59.981,1462658403,"201051344000469","219011344069620",30.04,19.30,0,319.81,395.55,75.8,71.2,0.628,390787.6,390787.6,29868,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658407,479855.00
05/07/2016 18:00,2,2.496,ACTIVE,214.64,361.89,59.975,1462658403,"201051344000646","219011344069620",29.58,22.00,0,318.91,395.25,74.8,70.3,0.636,394652.1,394652.1,34426,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658407,479856.00
05/07/2016 18:00,2,2.197,ACTIVE,213.06,363.09,60.002,1462658403,"274151322000052","219011344069620",29.54,27.00,0,329.13,381.73,65.8,61.5,0.460,672629.5,672629.5,23273,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658408,479857.00
05/07/2016 18:00,2,2.529,ACTIVE,215.09,352.57,59.991,1462658403,"201051344000585","219011344069620",29.72,22.00,0,321.01,398.26,76.2,71.6,0.632,400970.3,400970.3,34430,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658409,479858.00
05/07/2016 18:00,2,2.219,ACTIVE,214.41,358.58,59.986,1462658403,"201051344001230","219011344069620",30.12,21.80,0,319.51,391.34,67.7,63.4,0.552,398376.6,398376.6,34224,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658410,479859.00
05/07/2016 18:00,2,2.201,ACTIVE,215.32,362.79,59.965,1462658403,"201051344000582","219011344069620",30.08,21.50,0,319.81,398.26,67.0,62.8,0.557,391917.0,391917.0,34397,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658411,479860.00
05/07/2016 18:00,2,2.217,ACTIVE,214.41,359.18,59.959,1462658403,"201051344000955","219011344069620",29.70,22.50,0,318.61,391.34,66.7,62.5,0.561,403833.6,403833.6,34335,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658412,479861.00
05/07/2016 18:00,2,1.287,ACTIVE,213.29,430.42,59.959,1462658403,"274151322000094","219011344069620",39.52,27.00,0,337.54,477.61,51.5,47.8,0.358,541452.5,541452.5,24249,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658413,479862.00
05/07/2016 18:00,2,1.912,ACTIVE,214.87,358.28,59.975,1462658403,"201051344000579","219011344069620",29.72,22.50,0,323.11,394.95,57.5,53.5,0.438,404458.5,404458.5,9941,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658414,479863.00
05/07/2016 18:00,2,1.623,ACTIVE,213.96,354.07,59.912,1462658403,"201051344000890","219011344069620",29.72,23.30,0,319.21,395.25,48.8,45.2,0.371,401007.9,401007.9,34355,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658415,479864.00
05/07/2016 18:00,2,1.295,ACTIVE,214.19,351.67,59.970,1462658403,"201051344000438","219011344069620",29.76,22.50,0,319.21,396.15,39.0,35.7,0.301,403131.5,403131.5,34363,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658416,479865.00
05/07/2016 18:00,2,1.082,ACTIVE,213.96,348.36,59.965,1462658403,"201051344000417","219011344069620",29.54,23.00,0,318.30,394.35,32.3,29.3,0.247,395975.9,395975.9,34519,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658417,479866.00
05/07/2016 18:00,2,0.863,ACTIVE,212.83,342.95,59.965,1462658403,"274151322000083","219011344069620",29.04,27.30,0,330.03,381.12,25.4,22.6,0.172,666624.5,666624.5,23341,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658418,479867.00
05/07/2016 18:00,2,0.898,ACTIVE,213.29,342.35,59.970,1462658403,"274151322000076","219011344069620",29.26,27.00,0,331.23,385.63,26.6,23.8,0.177,709505.7,709505.7,23338,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658419,479868.00
05/07/2016 18:00,2,0.947,ACTIVE,213.74,346.56,59.981,1462658403,"201051344000868","219011344069620",29.02,19.80,0,319.51,396.15,27.9,25.0,0.212,389821.2,389821.2,29593,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658420,479869.00
05/07/2016 18:00,2,0.869,ACTIVE,212.83,344.15,59.965,1462658403,"274151322000095","219011344069620",28.84,27.00,0,330.03,380.52,25.4,22.6,0.164,702308.9,702308.9,23242,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658421,479870.00
05/07/2016 18:00,2,0.939,ACTIVE,213.74,348.36,59.975,1462658403,"201051344000988","219011344069620",28.53,21.00,0,321.01,396.15,27.2,24.3,0.212,387110.5,387110.5,29887,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658421,479871.00
05/07/2016 18:00,2,0.941,ACTIVE,213.96,345.96,59.959,1462658403,"201051344001025","219011344069620",29.04,22.00,0,321.01,397.05,27.7,24.8,0.212,400831.8,400831.8,34403,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658422,479872.00
05/07/2016 18:00,2,0.945,ACTIVE,213.74,346.56,59.970,1462658403,"201051344000458","219011344069620",28.73,21.80,0,319.51,396.15,27.6,24.7,0.217,397799.3,397799.3,29810,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658423,479873.00
05/07/2016 18:00,2,0.949,ACTIVE,214.41,348.06,59.996,1462658403,"201051344000853","219011344069620",28.41,20.30,0,327.62,396.15,27.3,24.4,0.212,396306.2,396306.2,29408,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658424,479874.00
05/07/2016 18:00,2,0.877,ACTIVE,214.19,346.86,59.938,1462658403,"201051344000685","219011344069620",28.96,22.00,0,319.51,397.66,25.8,23.0,0.208,402646.5,402646.5,34240,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658425,479875.00
05/07/2016 18:00,2,0.863,ACTIVE,213.96,346.26,59.965,1462658403,"201051344000917","219011344069620",29.06,22.30,0,321.01,396.45,25.5,22.7,0.194,399587.5,399587.5,34237,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658426,479876.00
05/07/2016 18:00,2,0.863,ACTIVE,213.96,346.26,59.965,1462658403,"201051344001145","219011344069620",29.04,21.30,0,319.51,396.15,25.4,22.6,0.190,404772.2,404772.2,34099,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658427,479877.00
05/07/2016 18:00,2,0.912,ACTIVE,214.19,346.86,59.996,1462658403,"201051344000651","219011344069620",28.67,21.30,0,322.81,397.96,26.5,23.7,0.199,396904.6,396904.6,34459,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658428,479878.00
05/07/2016 18:00,2,0.785,ACTIVE,212.38,345.66,59.965,1462658403,"274151322000088","219011344069620",27.61,24.50,0,329.73,381.12,22.0,19.3,0.141,644923.9,644923.9,23013,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658429,479879.00
05/07/2016 18:00,2,0.543,ACTIVE,213.29,414.49,59.954,1462658403,"274151322000068","219011344069620",38.68,28.00,0,337.84,472.80,21.2,18.5,0.128,541166.6,541166.6,24456,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658430,479880.00
05/07/2016 18:00,2,0.924,ACTIVE,213.74,345.36,59.981,1462658403,"201051344001135","219011344069620",28.65,21.50,0,319.21,395.55,26.8,24.0,0.199,393089.0,393089.0,34409,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658431,479881.00
05/07/2016 18:00,2,0.922,ACTIVE,213.51,346.26,59.959,1462658403,"201051344000594","219011344069620",28.63,22.80,0,320.11,397.35,26.8,23.9,0.203,401253.8,401253.8,29852,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658432,479882.00
05/07/2016 18:00,2,0.893,ACTIVE,214.19,345.96,59.959,1462658403,"201051344001203","219011344069620",28.53,22.00,0,320.11,396.75,25.8,23.0,0.194,399885.1,399885.1,34418,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658433,479883.00
05/07/2016 18:00,2,0.801,ACTIVE,212.38,342.65,59.965,1462658403,"274151322000054","219011344069620",27.81,24.80,0,328.82,382.03,22.6,19.9,0.150,658944.7,658944.7,23043,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658433,479884.00
05/07/2016 18:00,2,0.910,ACTIVE,213.96,345.66,59.959,1462658403,"201051344000867","219011344069620",28.65,21.30,0,321.31,395.85,26.4,23.6,0.194,389094.4,389094.4,29852,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658434,479885.00
05/07/2016 18:00,2,0.859,ACTIVE,213.96,346.26,59.965,1462658403,"201051344001093","219011344069620",28.69,21.50,0,321.31,396.45,25.0,22.2,0.181,398596.7,398596.7,34288,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658435,479886.00
05/07/2016 18:00,2,0.855,ACTIVE,213.74,346.26,59.965,1462658403,"201051344000900","219011344069620",29.30,19.80,0,320.11,396.75,25.4,22.6,0.199,404603.0,404603.0,29237,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658436,479887.00
05/07/2016 18:00,2,0.893,ACTIVE,214.19,346.56,59.965,1462658403,"201051344000648","219011344069620",28.88,20.00,0,321.01,395.55,26.1,23.3,0.203,396887.1,396887.1,29538,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658437,479888.00
05/07/2016 18:00,2,0.902,ACTIVE,213.74,346.56,59.965,1462658403,"201051344000569","219011344069620",28.94,20.70,0,321.61,396.75,26.5,23.7,0.203,405806.2,405806.2,29175,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658438,479889.00
05/07/2016 18:00,2,0.904,ACTIVE,213.96,345.96,59.959,1462658403,"201051344000983","219011344069620",28.98,20.70,0,319.51,396.15,26.6,23.8,0.208,397425.1,397425.1,29643,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658439,479890.00
05/07/2016 18:00,2,0.895,ACTIVE,213.74,346.26,60.002,1462658403,"201051344001158","219011344069620",28.37,21.00,0,320.71,395.85,25.7,22.9,0.199,391943.4,391943.4,29907,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658440,479891.00
05/07/2016 18:00,2,0.885,ACTIVE,214.19,346.86,59.954,1462658403,"201051344000576","219011344069620",28.80,19.80,0,322.21,397.35,25.9,23.0,0.190,398852.2,398852.2,29317,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658441,479892.00
05/07/2016 18:00,2,0.775,ACTIVE,212.83,346.26,59.949,1462658403,"274151322000087","219011344069620",27.65,29.80,0,332.13,381.73,21.7,19.0,0.137,632810.9,632810.9,23122,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462658442,479893.00
05/07/2016 18:15,2,1.898,ACTIVE,215.54,357.08,59.949,1462659303,"201051344000645","219011344069620",29.52,20.30,0,318.91,394.65,56.8,52.9,0.468,398506.3,398506.3,29458,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659304,479894.00
05/07/2016 18:15,2,1.611,ACTIVE,213.29,346.86,60.028,1462659303,"274151322000085","219011344069620",28.88,24.00,0,331.23,381.73,47.1,43.6,0.314,661252.1,661252.1,23054,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659305,479895.00
05/07/2016 18:15,2,1.855,ACTIVE,215.32,357.98,59.975,1462659303,"201051344000633","219011344069620",29.86,21.00,0,321.01,396.75,56.1,52.2,0.460,389427.8,389427.8,29926,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659306,479896.00
05/07/2016 18:15,2,1.834,ACTIVE,215.32,356.48,59.986,1462659303,"201051344000469","219011344069620",30.02,18.30,0,320.11,396.15,55.8,51.9,0.477,390800.5,390800.5,29869,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659307,479897.00
05/07/2016 18:15,2,1.781,ACTIVE,214.41,355.58,59.965,1462659303,"201051344000646","219011344069620",29.78,21.50,0,318.61,396.15,53.8,50.0,0.455,394664.7,394664.7,34427,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659308,479898.00
05/07/2016 18:15,2,1.646,ACTIVE,212.83,347.16,59.981,1462659303,"274151322000052","219011344069620",29.32,25.80,0,329.73,381.73,48.9,45.3,0.331,672640.8,672640.8,23274,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659309,479899.00
05/07/2016 18:15,2,1.861,ACTIVE,215.09,356.78,59.986,1462659303,"201051344000585","219011344069620",29.98,21.30,0,320.11,397.05,56.5,52.6,0.460,400983.7,400983.7,34431,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659309,479900.00
05/07/2016 18:15,2,1.729,ACTIVE,214.19,354.37,59.965,1462659303,"201051344001230","219011344069620",30.08,21.00,0,318.30,391.94,52.7,48.9,0.429,398388.9,398388.9,34225,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659310,479901.00
05/07/2016 18:15,2,1.775,ACTIVE,215.32,355.88,60.044,1462659303,"201051344000582","219011344069620",29.64,20.70,0,320.11,398.26,53.4,49.6,0.433,391929.5,391929.5,34398,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659311,479902.00
05/07/2016 18:15,2,1.781,ACTIVE,214.19,354.67,59.981,1462659303,"201051344000955","219011344069620",29.86,22.00,0,319.51,393.75,53.9,50.1,0.451,403846.1,403846.1,34336,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659312,479903.00
05/07/2016 18:15,2,1.086,ACTIVE,213.29,420.50,59.986,1462659303,"274151322000094","219011344069620",39.24,26.30,0,388.34,467.99,43.4,40.0,0.301,541462.3,541462.3,24250,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659313,479904.00
05/07/2016 18:15,2,1.850,ACTIVE,215.32,357.98,60.012,1462659303,"201051344000579","219011344069620",29.92,21.80,0,324.32,395.85,56.1,52.2,0.468,404471.6,404471.6,9942,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659314,479905.00
05/07/2016 18:15,2,1.814,ACTIVE,214.41,354.97,59.991,1462659303,"201051344000890","219011344069620",29.86,22.30,0,320.11,394.35,54.9,51.1,0.438,401020.6,401020.6,34356,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659315,479906.00
05/07/2016 18:15,2,1.787,ACTIVE,214.64,355.58,59.981,1462659303,"201051344000438","219011344069620",30.18,22.00,0,319.81,397.35,54.6,50.8,0.455,403144.1,403144.1,34364,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659316,479907.00
05/07/2016 18:15,2,1.836,ACTIVE,214.64,356.18,60.012,1462659303,"201051344000417","219011344069620",29.40,22.50,0,318.91,397.05,54.6,50.8,0.460,395988.5,395988.5,34520,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659317,479908.00
05/07/2016 18:15,2,1.682,ACTIVE,213.06,350.17,60.034,1462659303,"274151322000083","219011344069620",29.14,25.80,0,327.92,381.12,49.6,45.9,0.331,666635.8,666635.8,23342,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659318,479909.00
05/07/2016 18:15,2,1.773,ACTIVE,213.74,359.78,59.975,1462659303,"274151322000076","219011344069620",29.78,25.50,0,332.13,384.13,53.5,49.7,0.384,709517.8,709517.8,23339,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659319,479910.00
05/07/2016 18:15,2,1.865,ACTIVE,214.87,355.88,60.023,1462659303,"201051344000868","219011344069620",29.84,19.30,0,321.31,396.45,56.4,52.5,0.455,389834.1,389834.1,29594,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659320,479911.00
05/07/2016 18:15,2,1.771,ACTIVE,213.29,356.78,60.023,1462659303,"274151322000095","219011344069620",29.78,25.50,0,329.73,380.82,53.4,49.6,0.345,702321.1,702321.1,23243,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659320,479912.00
05/07/2016 18:15,2,1.883,ACTIVE,215.09,359.18,59.991,1462659303,"201051344000988","219011344069620",29.66,20.00,0,321.01,396.75,56.6,52.7,0.482,387123.4,387123.4,29888,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659321,479913.00
05/07/2016 18:15,2,1.885,ACTIVE,214.64,355.88,59.996,1462659303,"201051344001025","219011344069620",29.96,21.30,0,321.31,397.96,57.2,53.3,0.455,400844.8,400844.8,34404,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659322,479914.00
05/07/2016 18:15,2,1.906,ACTIVE,215.32,359.48,60.002,1462659303,"201051344000458","219011344069620",29.62,21.00,0,322.51,395.25,57.2,53.3,0.499,397812.2,397812.2,29811,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659323,479915.00
05/07/2016 18:15,2,1.932,ACTIVE,216.00,360.38,60.023,1462659303,"201051344000853","219011344069620",29.58,19.80,0,328.22,396.75,57.9,54.0,0.486,396319.3,396319.3,29409,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659324,479916.00
05/07/2016 18:15,2,1.885,ACTIVE,214.64,356.18,60.012,1462659303,"201051344000685","219011344069620",29.44,21.30,0,319.81,396.75,56.2,52.3,0.486,402659.1,402659.1,34241,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659325,479917.00
05/07/2016 18:15,2,1.922,ACTIVE,214.64,357.08,59.996,1462659303,"201051344000917","219011344069620",29.60,21.80,0,319.51,397.66,57.6,53.7,0.482,399600.2,399600.2,34238,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659326,479918.00
05/07/2016 18:15,2,1.971,ACTIVE,214.64,357.68,59.949,1462659303,"201051344001145","219011344069620",29.68,20.70,0,321.01,397.66,59.3,55.3,0.491,404784.9,404784.9,34100,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659327,479919.00
05/07/2016 18:15,2,2.072,ACTIVE,215.09,359.18,59.933,1462659303,"201051344000651","219011344069620",30.28,20.70,0,321.61,397.05,63.6,59.4,0.526,396917.4,396917.4,34460,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659328,479920.00
05/07/2016 18:15,2,1.875,ACTIVE,212.83,347.16,59.986,1462659303,"274151322000088","219011344069620",29.00,23.80,0,330.33,380.82,55.1,51.3,0.371,644934.5,644934.5,23014,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659329,479921.00
05/07/2016 18:15,2,1.396,ACTIVE,213.74,421.10,60.018,1462659303,"274151322000068","219011344069620",39.22,27.30,0,390.74,473.40,55.2,51.4,0.371,541176.8,541176.8,24457,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659329,479922.00
05/07/2016 18:15,2,2.322,ACTIVE,214.87,361.89,60.018,1462659303,"201051344001135","219011344069620",30.14,21.00,0,319.81,395.85,70.9,66.5,0.588,393101.8,393101.8,34410,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659330,479923.00
05/07/2016 18:15,2,2.408,ACTIVE,214.87,363.69,59.991,1462659303,"201051344000594","219011344069620",30.22,22.00,0,320.41,398.26,73.7,69.2,0.614,401266.9,401266.9,29853,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659331,479924.00
05/07/2016 18:15,2,2.301,ACTIVE,215.32,360.38,59.986,1462659303,"201051344001203","219011344069620",30.42,21.30,0,320.11,397.05,70.9,66.5,0.614,399897.9,399897.9,34419,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659332,479925.00
05/07/2016 18:15,2,2.018,ACTIVE,212.83,362.49,59.975,1462659303,"274151322000054","219011344069620",29.44,23.80,0,329.43,382.03,60.2,56.2,0.415,658955.7,658955.7,23044,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659333,479926.00
05/07/2016 18:15,2,2.477,ACTIVE,215.54,362.49,59.986,1462659303,"201051344000867","219011344069620",30.02,20.70,0,320.71,396.45,75.3,70.8,0.614,389107.4,389107.4,29853,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659334,479927.00
05/07/2016 18:15,2,2.334,ACTIVE,215.32,364.59,59.996,1462659303,"201051344001093","219011344069620",30.45,21.00,0,320.11,395.55,72.0,67.6,0.583,398609.1,398609.1,34289,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659335,479928.00
05/07/2016 18:15,2,2.562,ACTIVE,215.77,366.10,59.981,1462659303,"201051344000900","219011344069620",30.49,19.30,0,316.80,396.45,79.2,74.5,0.676,404616.0,404616.0,29238,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659336,479929.00
05/07/2016 18:15,2,2.465,ACTIVE,216.00,363.09,59.991,1462659303,"201051344000648","219011344069620",30.18,19.50,0,321.31,395.25,75.3,70.8,0.610,396900.0,396900.0,29539,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659337,479930.00
05/07/2016 18:15,2,2.355,ACTIVE,216.00,363.69,60.012,1462659303,"201051344000569","219011344069620",30.14,20.00,0,321.01,395.25,71.9,67.5,0.592,405819.4,405819.4,29176,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659338,479931.00
05/07/2016 18:15,2,2.211,ACTIVE,215.54,359.18,59.981,1462659303,"201051344000983","219011344069620",30.22,20.00,0,319.51,395.55,67.7,63.4,0.570,397438.3,397438.3,29644,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659339,479932.00
05/07/2016 18:15,2,2.148,ACTIVE,215.77,361.59,59.996,1462659303,"201051344001158","219011344069620",29.62,20.30,0,320.71,395.25,64.4,60.2,0.526,391956.3,391956.3,29908,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659340,479933.00
05/07/2016 18:15,2,2.033,ACTIVE,215.77,360.69,59.954,1462659303,"201051344000576","219011344069620",30.12,19.30,0,320.41,395.85,62.1,58.0,0.504,398865.2,398865.2,29318,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659341,479934.00
05/07/2016 18:15,2,1.836,ACTIVE,213.29,348.06,59.944,1462659303,"274151322000087","219011344069620",29.20,28.30,0,331.53,382.03,54.2,50.4,0.345,632821.9,632821.9,23123,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462659342,479935.00
05/07/2016 18:30,2,1.146,ACTIVE,214.64,349.86,59.986,1462660203,"201051344000645","219011344069620",29.12,19.30,0,322.21,395.55,33.9,30.7,0.265,398516.0,398516.0,29459,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660204,479936.00
05/07/2016 18:30,2,0.996,ACTIVE,212.83,347.16,59.975,1462660203,"274151322000085","219011344069620",28.63,23.00,0,324.92,377.52,28.9,26.0,0.181,661260.4,661260.4,23055,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660205,479937.00
05/07/2016 18:30,2,1.141,ACTIVE,214.41,350.77,59.991,1462660203,"201051344000633","219011344069620",29.72,20.00,0,326.72,395.55,34.4,31.2,0.274,389437.6,389437.6,29927,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660206,479938.00
05/07/2016 18:30,2,1.160,ACTIVE,214.19,349.56,59.981,1462660203,"201051344000469","219011344069620",29.54,17.30,0,323.41,395.55,34.8,31.6,0.278,390810.3,390810.3,29870,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660207,479939.00
05/07/2016 18:30,2,1.135,ACTIVE,213.74,348.36,59.981,1462660203,"201051344000646","219011344069620",29.54,20.30,0,321.31,394.95,34.0,30.9,0.270,394674.3,394674.3,34428,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660208,479940.00
05/07/2016 18:30,2,1.068,ACTIVE,212.38,349.86,59.975,1462660203,"274151322000052","219011344069620",28.65,24.50,0,324.32,379.62,31.0,28.0,0.208,672649.6,672649.6,23275,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660208,479941.00
05/07/2016 18:30,2,1.178,ACTIVE,214.19,349.86,59.991,1462660203,"201051344000585","219011344069620",29.88,20.00,0,323.11,395.25,35.7,32.5,0.283,400993.7,400993.7,34432,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660209,479942.00
05/07/2016 18:30,2,1.080,ACTIVE,213.74,347.16,59.996,1462660203,"201051344001230","219011344069620",30.02,20.00,0,321.01,392.25,32.9,29.8,0.256,398398.2,398398.2,34226,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660211,479943.00
05/07/2016 18:30,2,1.133,ACTIVE,214.41,348.96,59.986,1462660203,"201051344000582","219011344069620",29.32,19.80,0,320.71,397.35,33.7,30.6,0.261,391939.0,391939.0,34399,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660211,479944.00
05/07/2016 18:30,2,0.666,ACTIVE,212.83,425.91,59.981,1462660203,"274151322000094","219011344069620",39.78,25.30,0,334.24,452.06,26.8,23.9,0.181,541469.9,541469.9,24251,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660214,479945.00
05/07/2016 18:30,2,1.182,ACTIVE,214.19,349.86,59.944,1462660203,"201051344000579","219011344069620",29.94,20.70,0,327.32,395.25,35.9,32.7,0.283,404481.5,404481.5,9943,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660214,479946.00
05/07/2016 18:30,2,1.176,ACTIVE,213.74,348.66,59.981,1462660203,"201051344000890","219011344069620",29.62,21.80,0,321.01,396.75,35.3,32.1,0.265,401030.4,401030.4,34357,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660215,479947.00
05/07/2016 18:30,2,1.174,ACTIVE,213.96,349.26,59.996,1462660203,"201051344000438","219011344069620",29.54,21.00,0,321.31,396.45,35.2,32.0,0.283,403153.7,403153.7,34365,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660216,479948.00
05/07/2016 18:30,2,1.211,ACTIVE,213.96,349.56,59.986,1462660203,"201051344000417","219011344069620",29.10,21.50,0,320.41,397.66,35.7,32.5,0.283,395998.1,395998.1,34521,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660217,479949.00
05/07/2016 18:30,2,1.088,ACTIVE,212.83,347.46,59.986,1462660203,"274151322000083","219011344069620",29.10,24.50,0,324.62,379.02,32.1,29.0,0.225,666644.4,666644.4,23343,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660218,479950.00
05/07/2016 18:30,2,1.168,ACTIVE,213.29,351.07,59.986,1462660203,"274151322000076","219011344069620",29.94,24.00,0,325.82,384.43,35.5,32.3,0.247,709527.1,709527.1,23340,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660219,479951.00
05/07/2016 18:30,2,1.332,ACTIVE,214.19,350.77,60.012,1462660203,"201051344000868","219011344069620",30.02,18.00,0,320.41,395.85,40.5,37.2,0.327,389843.8,389843.8,29595,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660220,479952.00
05/07/2016 18:30,2,1.424,ACTIVE,212.83,346.86,59.981,1462660203,"274151322000095","219011344069620",28.78,24.00,0,324.92,381.12,41.6,38.3,0.278,702330.2,702330.2,23244,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660221,479953.00
05/07/2016 18:30,2,1.676,ACTIVE,214.64,354.97,59.959,1462660203,"201051344000988","219011344069620",29.48,19.00,0,325.82,396.45,50.2,46.5,0.429,387133.0,387133.0,29889,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660222,479954.00
05/07/2016 18:30,2,1.867,ACTIVE,214.41,354.97,59.981,1462660203,"201051344001025","219011344069620",30.24,20.00,0,321.61,396.45,57.2,53.3,0.473,400854.6,400854.6,34405,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660223,479955.00
05/07/2016 18:30,2,1.799,ACTIVE,214.64,356.18,59.981,1462660203,"201051344000458","219011344069620",30.06,19.80,0,323.41,394.95,54.8,50.9,0.468,397821.9,397821.9,29812,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660224,479956.00
05/07/2016 18:30,2,1.697,ACTIVE,215.32,355.28,60.034,1462660203,"201051344000853","219011344069620",30.14,18.70,0,328.22,396.15,51.8,48.1,0.424,396329.0,396329.0,29410,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660225,479957.00
05/07/2016 18:30,2,1.709,ACTIVE,214.64,356.18,59.981,1462660203,"201051344000685","219011344069620",29.86,20.00,0,319.51,397.05,51.7,48.0,0.433,402668.5,402668.5,34242,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660225,479958.00
05/07/2016 18:30,2,1.496,ACTIVE,214.64,353.77,59.991,1462660203,"201051344000917","219011344069620",29.96,20.70,0,324.02,397.05,45.4,41.9,0.354,399609.5,399609.5,34239,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660226,479959.00
05/07/2016 18:30,2,1.344,ACTIVE,214.41,351.37,60.012,1462660203,"201051344001145","219011344069620",30.00,19.50,0,321.61,397.66,40.8,37.5,0.314,404794.2,404794.2,34101,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660227,479960.00
05/07/2016 18:30,2,1.209,ACTIVE,214.41,349.86,59.981,1462660203,"201051344000651","219011344069620",30.12,19.80,0,321.31,395.25,36.9,33.7,0.283,396927.0,396927.0,34461,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660228,479961.00
05/07/2016 18:30,2,1.033,ACTIVE,212.38,348.06,60.007,1462660203,"274151322000088","219011344069620",28.86,22.80,0,324.32,377.22,30.2,27.2,0.194,644942.6,644942.6,23015,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660229,479962.00
05/07/2016 18:30,2,0.689,ACTIVE,213.29,431.92,59.975,1462660203,"274151322000068","219011344069620",40.73,26.30,0,334.84,456.87,29.3,26.3,0.190,541184.6,541184.6,24458,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660230,479963.00
05/07/2016 18:30,2,1.229,ACTIVE,213.96,348.96,59.975,1462660203,"201051344001135","219011344069620",29.56,19.80,0,320.71,398.26,36.8,33.6,0.287,393111.5,393111.5,34411,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660231,479964.00
05/07/2016 18:30,2,1.275,ACTIVE,213.96,350.47,59.981,1462660203,"201051344000594","219011344069620",29.44,21.30,0,321.01,398.86,38.1,34.8,0.296,401276.7,401276.7,29854,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660232,479965.00
05/07/2016 18:30,2,1.230,ACTIVE,214.41,349.86,59.991,1462660203,"201051344001203","219011344069620",29.56,20.30,0,322.21,396.75,36.9,33.7,0.296,399907.4,399907.4,34420,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660233,479966.00
05/07/2016 18:30,2,1.088,ACTIVE,212.61,348.66,59.965,1462660203,"274151322000054","219011344069620",28.84,22.50,0,324.02,378.72,31.8,28.8,0.221,658964.0,658964.0,23045,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660234,479967.00
05/07/2016 18:30,2,1.248,ACTIVE,214.41,350.17,59.991,1462660203,"201051344000867","219011344069620",29.80,19.80,0,324.92,395.85,37.7,34.5,0.292,389117.1,389117.1,29854,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660234,479968.00
05/07/2016 18:30,2,1.168,ACTIVE,214.19,349.26,59.970,1462660203,"201051344001093","219011344069620",30.00,20.00,0,321.61,394.05,35.5,32.4,0.261,398618.4,398618.4,34290,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660235,479969.00
05/07/2016 18:30,2,1.209,ACTIVE,214.19,350.77,59.917,1462660203,"201051344000900","219011344069620",29.86,18.30,0,323.41,396.45,36.6,33.4,0.296,404625.4,404625.4,29239,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660236,479970.00
05/07/2016 18:30,2,1.219,ACTIVE,214.41,349.86,59.981,1462660203,"201051344000648","219011344069620",29.76,18.70,0,320.11,396.45,36.7,33.5,0.292,396909.5,396909.5,29540,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660237,479971.00
05/07/2016 18:30,2,1.215,ACTIVE,214.41,350.77,59.922,1462660203,"201051344000569","219011344069620",29.96,19.00,0,325.22,394.65,36.9,33.6,0.292,405829.0,405829.0,29177,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660238,479972.00
05/07/2016 18:30,2,1.213,ACTIVE,214.41,350.77,59.981,1462660203,"201051344000983","219011344069620",29.84,19.00,0,327.02,395.55,36.7,33.5,0.296,397447.9,397447.9,29645,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660239,479973.00
05/07/2016 18:30,2,1.197,ACTIVE,214.41,349.86,59.981,1462660203,"201051344001158","219011344069620",29.48,19.30,0,327.02,395.55,35.8,32.6,0.292,391965.8,391965.8,29909,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660240,479974.00
05/07/2016 18:30,2,1.188,ACTIVE,214.64,351.07,59.981,1462660203,"201051344000576","219011344069620",29.68,18.30,0,325.22,395.55,35.7,32.5,0.283,398874.6,398874.6,29319,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660241,479975.00
05/07/2016 18:30,2,1.043,ACTIVE,213.06,350.17,59.975,1462660203,"274151322000087","219011344069620",28.67,26.50,0,324.62,377.82,30.3,27.3,0.186,632830.0,632830.0,23124,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660242,479976.00
05/07/2016 18:30,2,1.191,ACTIVE,213.74,348.36,59.928,1462660203,"201051344000955","219011344069620",29.52,20.70,0,320.41,394.65,35.6,32.5,0.283,403856.1,403856.1,34337,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462660243,479977.00
05/07/2016 18:45,2,1.340,ACTIVE,215.32,352.27,59.975,1462661103,"201051344000645","219011344069620",29.22,19.30,0,336.34,390.14,39.7,36.4,0.309,398526.9,398526.9,29460,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661104,479978.00
05/07/2016 18:45,2,0.561,ACTIVE,213.74,346.26,59.965,1462661103,"274151322000085","219011344069620",31.99,22.50,0,337.54,369.10,18.2,15.6,0.110,661267.9,661267.9,23056,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661105,479979.00
05/07/2016 18:45,2,1.348,ACTIVE,215.32,353.47,59.975,1462661103,"201051344000633","219011344069620",29.64,19.80,0,335.44,390.44,40.5,37.1,0.331,389448.7,389448.7,29928,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661106,479980.00
05/07/2016 18:45,2,1.328,ACTIVE,215.32,353.17,59.981,1462661103,"201051344000469","219011344069620",29.66,17.80,0,335.44,390.74,39.9,36.6,0.323,390821.3,390821.3,29871,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661107,479981.00
05/07/2016 18:45,2,1.322,ACTIVE,214.19,351.07,59.944,1462661103,"201051344000646","219011344069620",29.40,20.30,0,334.54,389.54,39.4,36.1,0.318,394685.1,394685.1,34429,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661108,479982.00
05/07/2016 18:45,2,1.043,ACTIVE,213.29,345.06,59.975,1462661103,"274151322000052","219011344069620",29.48,24.30,0,336.64,370.60,31.1,28.1,0.212,672658.5,672658.5,23276,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661109,479983.00
