ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 18:45,2,1.482,ACTIVE,215.09,352.87,59.975,1462661103,"201051344000585","219011344069620",29.60,20.00,0,335.74,394.65,44.5,41.0,0.354,401005.6,401005.6,34433,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661110,479984.00
05/07/2016 18:45,2,1.250,ACTIVE,214.64,350.47,59.975,1462661103,"201051344001230","219011344069620",29.50,20.00,0,334.24,383.83,37.4,34.1,0.292,398408.6,398408.6,34227,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661111,479985.00
05/07/2016 18:45,2,1.316,ACTIVE,215.09,352.27,59.970,1462661103,"201051344000582","219011344069620",29.44,19.80,0,336.34,391.94,39.2,35.9,0.309,391949.7,391949.7,34400,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661111,479986.00
05/07/2016 18:45,2,1.242,ACTIVE,214.19,349.56,59.981,1462661103,"201051344000955","219011344069620",29.56,20.70,0,333.93,383.83,37.2,34.0,0.296,403866.1,403866.1,34338,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661112,479987.00
05/07/2016 18:45,2,0.699,ACTIVE,213.51,414.19,59.970,1462661103,"274151322000094","219011344069620",38.57,25.30,0,335.44,446.35,27.1,24.3,0.186,541477.7,541477.7,24252,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661113,479988.00
05/07/2016 18:45,2,1.365,ACTIVE,215.09,352.87,59.981,1462661103,"201051344000579","219011344069620",29.86,20.70,0,336.34,390.44,41.4,38.0,0.327,404492.8,404492.8,9944,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661114,479989.00
05/07/2016 18:45,2,1.318,ACTIVE,214.41,351.07,59.970,1462661103,"201051344000890","219011344069620",29.54,21.30,0,335.14,388.94,39.5,36.2,0.309,401041.2,401041.2,34358,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661115,479990.00
05/07/2016 18:45,2,1.275,ACTIVE,214.64,351.07,59.991,1462661103,"201051344000438","219011344069620",29.62,21.00,0,336.34,389.84,38.2,35.0,0.309,403164.3,403164.3,34366,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661116,479991.00
05/07/2016 18:45,2,1.314,ACTIVE,214.87,351.37,59.975,1462661103,"201051344000417","219011344069620",29.22,21.50,0,336.04,388.64,38.9,35.6,0.314,396008.9,396008.9,34522,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661117,479992.00
05/07/2016 18:45,2,1.102,ACTIVE,213.29,348.06,59.970,1462661103,"274151322000083","219011344069620",29.38,24.30,0,336.64,371.81,32.8,29.7,0.217,666653.7,666653.7,23344,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661118,479993.00
05/07/2016 18:45,2,1.086,ACTIVE,214.19,351.67,59.959,1462661103,"274151322000076","219011344069620",29.92,23.80,0,337.84,372.71,32.9,29.8,0.221,709536.8,709536.8,23341,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661119,479994.00
05/07/2016 18:45,2,1.328,ACTIVE,214.87,351.97,59.981,1462661103,"201051344000868","219011344069620",29.36,18.30,0,335.44,391.94,39.5,36.2,0.309,389854.8,389854.8,29596,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661120,479995.00
05/07/2016 18:45,2,1.154,ACTIVE,213.29,345.06,59.959,1462661103,"274151322000095","219011344069620",29.86,23.80,0,336.04,374.21,34.9,31.8,0.234,702340.3,702340.3,23245,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661121,479996.00
05/07/2016 18:45,2,1.318,ACTIVE,215.09,353.47,59.970,1462661103,"201051344000988","219011344069620",29.74,19.30,0,335.74,390.74,39.7,36.4,0.331,387144.0,387144.0,29890,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661121,479997.00
05/07/2016 18:45,2,1.354,ACTIVE,214.64,350.77,59.965,1462661103,"201051344001025","219011344069620",29.76,19.80,0,336.64,391.34,40.8,37.5,0.318,400865.8,400865.8,34406,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661122,479998.00
05/07/2016 18:45,2,1.350,ACTIVE,215.09,351.67,59.922,1462661103,"201051344000458","219011344069620",29.74,19.80,0,336.64,391.64,40.7,37.3,0.336,397833.1,397833.1,29813,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661123,479999.00
05/07/2016 18:45,2,1.344,ACTIVE,215.77,354.07,59.949,1462661103,"201051344000853","219011344069620",29.68,19.00,0,336.34,389.84,40.5,37.1,0.314,396340.2,396340.2,29411,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661124,480000.00
05/07/2016 18:45,2,1.299,ACTIVE,214.87,351.67,59.986,1462661103,"201051344000685","219011344069620",29.34,20.00,0,336.34,389.54,38.6,35.4,0.318,402679.2,402679.2,34243,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661125,480001.00
05/07/2016 18:45,2,1.336,ACTIVE,214.87,351.97,59.975,1462661103,"201051344000917","219011344069620",29.36,20.70,0,336.34,392.25,39.8,36.4,0.323,399620.4,399620.4,34240,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661126,480002.00
05/07/2016 18:45,2,1.328,ACTIVE,214.87,351.67,59.991,1462661103,"201051344001145","219011344069620",29.64,19.30,0,336.94,391.34,39.9,36.6,0.323,404805.1,404805.1,34102,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661127,480003.00
05/07/2016 18:45,2,1.316,ACTIVE,215.09,352.57,59.975,1462661103,"201051344000651","219011344069620",29.58,19.50,0,336.34,391.64,39.5,36.2,0.309,396937.9,396937.9,34462,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661128,480004.00
05/07/2016 18:45,2,0.947,ACTIVE,213.29,347.16,59.965,1462661103,"274151322000088","219011344069620",28.77,22.50,0,336.34,368.50,27.6,24.7,0.181,644950.8,644950.8,23016,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661129,480005.00
05/07/2016 18:45,2,0.691,ACTIVE,213.96,423.20,59.986,1462661103,"274151322000068","219011344069620",40.00,26.00,0,336.64,452.66,28.0,25.1,0.177,541192.7,541192.7,24459,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661130,480006.00
05/07/2016 18:45,2,1.309,ACTIVE,214.41,350.47,59.975,1462661103,"201051344001135","219011344069620",29.48,19.80,0,334.84,388.94,39.1,35.8,0.309,393122.3,393122.3,34412,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661131,480007.00
05/07/2016 18:45,2,1.338,ACTIVE,214.64,352.27,59.986,1462661103,"201051344000594","219011344069620",29.82,21.30,0,335.74,390.14,40.4,37.1,0.323,401287.8,401287.8,29855,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661132,480008.00
05/07/2016 18:45,2,1.266,ACTIVE,214.87,350.77,59.981,1462661103,"201051344001203","219011344069620",29.40,20.00,0,335.44,391.04,37.7,34.5,0.305,399918.0,399918.0,34421,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661132,480009.00
05/07/2016 18:45,2,1.002,ACTIVE,213.29,348.06,59.981,1462661103,"274151322000054","219011344069620",28.71,22.80,0,336.34,369.70,29.1,26.1,0.199,658972.6,658972.6,23046,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661133,480010.00
05/07/2016 18:45,2,1.320,ACTIVE,214.87,351.37,59.981,1462661103,"201051344000867","219011344069620",29.64,19.50,0,336.04,391.04,39.7,36.4,0.309,389128.0,389128.0,29855,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661134,480011.00
05/07/2016 18:45,2,1.152,ACTIVE,214.64,350.47,59.986,1462661103,"201051344001093","219011344069620",30.08,19.80,0,335.74,388.34,35.1,32.0,0.265,398628.4,398628.4,34291,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661135,480012.00
05/07/2016 18:45,2,1.291,ACTIVE,214.87,351.67,59.986,1462661103,"201051344000900","219011344069620",29.78,18.30,0,336.34,391.94,39.0,35.7,0.318,404636.2,404636.2,29240,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661136,480013.00
05/07/2016 18:45,2,1.291,ACTIVE,215.09,351.37,59.991,1462661103,"201051344000648","219011344069620",29.68,18.30,0,336.94,390.14,38.9,35.6,0.305,396920.4,396920.4,29541,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661137,480014.00
05/07/2016 18:45,2,1.312,ACTIVE,215.09,352.57,59.996,1462661103,"201051344000569","219011344069620",29.90,19.30,0,336.04,391.34,39.8,36.5,0.318,405840.0,405840.0,29178,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661138,480015.00
05/07/2016 18:45,2,1.326,ACTIVE,215.09,352.27,59.991,1462661103,"201051344000983","219011344069620",30.22,19.00,0,336.04,392.85,40.6,37.2,0.331,397459.2,397459.2,29646,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661139,480016.00
05/07/2016 18:45,2,1.326,ACTIVE,215.09,351.97,59.986,1462661103,"201051344001158","219011344069620",29.22,19.30,0,335.44,390.14,39.3,36.0,0.318,391976.7,391976.7,29910,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661140,480017.00
05/07/2016 18:45,2,1.277,ACTIVE,215.32,353.17,59.991,1462661103,"201051344000576","219011344069620",29.86,18.30,0,336.64,388.64,38.6,35.4,0.305,398885.4,398885.4,29320,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661141,480018.00
05/07/2016 18:45,2,1.029,ACTIVE,213.51,345.36,59.986,1462661103,"274151322000087","219011344069620",28.75,26.30,0,336.64,369.70,30.0,27.0,0.181,632838.7,632838.7,23125,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462661142,480019.00
05/07/2016 19:00,2,0.850,ACTIVE,215.09,347.76,59.975,1462662003,"201051344000645","219011344069620",29.16,19.00,0,337.84,371.81,25.1,22.3,0.186,398534.0,398534.0,29461,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662005,480020.00
05/07/2016 19:00,2,0.475,ACTIVE,213.51,343.55,59.970,1462662003,"274151322000085","219011344069620",28.67,22.30,0,338.14,353.47,13.8,11.3,0.080,661271.2,661271.2,23057,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662005,480021.00
05/07/2016 19:00,2,0.865,ACTIVE,215.09,349.56,59.986,1462662003,"201051344000633","219011344069620",29.46,19.50,0,336.34,373.91,25.9,23.1,0.203,389456.0,389456.0,29929,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662006,480022.00
05/07/2016 19:00,2,0.861,ACTIVE,214.87,347.46,59.975,1462662003,"201051344000469","219011344069620",29.04,18.00,0,337.54,370.60,25.4,22.6,0.194,390828.4,390828.4,29872,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662007,480023.00
05/07/2016 19:00,2,0.848,ACTIVE,214.19,346.56,59.981,1462662003,"201051344000646","219011344069620",29.42,20.30,0,335.74,368.80,25.3,22.5,0.194,394692.2,394692.2,34430,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662008,480024.00
05/07/2016 19:00,2,0.654,ACTIVE,213.29,345.06,60.018,1462662003,"274151322000052","219011344069620",28.96,23.50,0,334.24,357.08,19.2,16.6,0.128,672663.9,672663.9,23277,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662009,480025.00
05/07/2016 19:00,2,0.959,ACTIVE,214.64,347.46,59.954,1462662003,"201051344000585","219011344069620",30.06,20.00,0,336.94,371.51,29.2,26.3,0.217,401013.8,401013.8,34434,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662010,480026.00
05/07/2016 19:00,2,0.779,ACTIVE,214.19,345.36,60.007,1462662003,"201051344001230","219011344069620",29.54,19.80,0,335.44,366.40,23.3,20.6,0.164,398415.2,398415.2,34228,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662011,480027.00
05/07/2016 19:00,2,0.842,ACTIVE,214.87,346.86,59.991,1462662003,"201051344000582","219011344069620",29.32,19.50,0,336.94,369.70,25.0,22.2,0.177,391956.8,391956.8,34401,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662012,480028.00
05/07/2016 19:00,2,0.330,ACTIVE,213.29,436.13,59.965,1462662003,"274151322000094","219011344069620",41.43,25.00,0,338.14,444.85,13.7,11.3,0.084,541482.1,541482.1,24253,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662014,480029.00
05/07/2016 19:00,2,0.895,ACTIVE,214.64,347.16,59.986,1462662003,"201051344000579","219011344069620",29.58,20.70,0,338.44,370.90,26.8,24.0,0.199,404500.4,404500.4,9945,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662015,480030.00
05/07/2016 19:00,2,0.848,ACTIVE,214.19,345.06,59.970,1462662003,"201051344000890","219011344069620",29.26,21.00,0,335.44,368.80,25.1,22.3,0.181,401048.3,401048.3,34359,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662016,480031.00
05/07/2016 19:00,2,0.812,ACTIVE,214.64,346.56,59.996,1462662003,"201051344000438","219011344069620",29.44,20.30,0,336.94,367.90,24.3,21.5,0.177,403171.2,403171.2,34367,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662017,480032.00
05/07/2016 19:00,2,0.846,ACTIVE,214.41,346.26,59.970,1462662003,"201051344000417","219011344069620",29.32,21.00,0,336.94,367.90,25.2,22.4,0.186,396015.9,396015.9,34523,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662017,480033.00
05/07/2016 19:00,2,0.686,ACTIVE,213.06,346.26,59.970,1462662003,"274151322000083","219011344069620",29.10,23.80,0,335.14,357.98,20.2,17.6,0.137,666659.4,666659.4,23345,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662018,480034.00
05/07/2016 19:00,2,0.660,ACTIVE,214.19,347.16,59.991,1462662003,"274151322000076","219011344069620",29.64,23.30,0,335.44,358.28,19.9,17.3,0.133,709542.4,709542.4,23342,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662019,480035.00
05/07/2016 19:00,2,0.863,ACTIVE,214.41,346.86,59.981,1462662003,"201051344000868","219011344069620",28.84,18.30,0,337.24,369.70,25.3,22.5,0.186,389861.9,389861.9,29597,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662020,480036.00
05/07/2016 19:00,2,0.703,ACTIVE,213.51,345.96,59.949,1462662003,"274151322000095","219011344069620",29.62,23.30,0,334.24,359.18,21.1,18.5,0.133,702346.3,702346.3,23246,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662021,480037.00
05/07/2016 19:00,2,0.834,ACTIVE,214.41,348.96,59.959,1462662003,"201051344000988","219011344069620",29.54,19.30,0,336.64,372.11,24.9,22.2,0.199,387151.1,387151.1,29891,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662022,480038.00
05/07/2016 19:00,2,0.863,ACTIVE,214.41,345.36,60.018,1462662003,"201051344001025","219011344069620",29.86,19.50,0,336.34,368.80,26.1,23.3,0.190,400873.2,400873.2,34407,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662023,480039.00
05/07/2016 19:00,2,0.867,ACTIVE,214.64,346.26,59.954,1462662003,"201051344000458","219011344069620",29.66,19.80,0,338.14,372.41,26.1,23.3,0.199,397840.4,397840.4,29814,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662024,480040.00
05/07/2016 19:00,2,0.850,ACTIVE,215.32,348.96,59.991,1462662003,"201051344000853","219011344069620",29.74,19.30,0,338.74,372.71,25.6,22.8,0.190,396347.5,396347.5,29412,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662025,480041.00
05/07/2016 19:00,2,0.818,ACTIVE,214.64,346.86,59.933,1462662003,"201051344000685","219011344069620",29.34,19.80,0,336.64,369.70,24.3,21.5,0.199,402686.0,402686.0,34244,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662026,480042.00
05/07/2016 19:00,2,0.838,ACTIVE,214.64,347.46,59.970,1462662003,"201051344000917","219011344069620",29.60,20.30,0,336.64,369.10,25.2,22.4,0.186,399627.5,399627.5,34241,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662026,480043.00
05/07/2016 19:00,2,0.805,ACTIVE,214.64,346.56,59.938,1462662003,"201051344001145","219011344069620",30.34,19.00,0,337.54,369.40,24.7,21.9,0.177,404812.3,404812.3,34103,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662027,480044.00
05/07/2016 19:00,2,0.840,ACTIVE,214.87,347.16,59.970,1462662003,"201051344000651","219011344069620",29.30,19.30,0,337.84,369.40,25.0,22.2,0.186,396945.0,396945.0,34463,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662028,480045.00
05/07/2016 19:00,2,0.592,ACTIVE,213.29,343.55,59.959,1462662003,"274151322000088","219011344069620",27.71,22.30,0,337.24,354.97,16.6,14.1,0.093,644955.5,644955.5,23017,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662029,480046.00
05/07/2016 19:00,2,0.441,ACTIVE,214.19,412.08,59.991,1462662003,"274151322000068","219011344069620",38.80,25.80,0,339.34,434.33,17.4,14.9,0.097,541197.5,541197.5,24460,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662030,480047.00
05/07/2016 19:00,2,0.840,ACTIVE,214.19,345.06,59.986,1462662003,"201051344001135","219011344069620",29.58,19.50,0,336.04,367.60,25.2,22.4,0.177,393129.3,393129.3,34413,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662031,480048.00
05/07/2016 19:00,2,0.865,ACTIVE,214.41,347.16,59.981,1462662003,"201051344000594","219011344069620",29.44,20.70,0,336.04,369.70,25.8,23.0,0.194,401295.1,401295.1,29856,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662032,480049.00
05/07/2016 19:00,2,0.783,ACTIVE,214.87,346.26,59.975,1462662003,"201051344001203","219011344069620",29.70,20.00,0,337.84,368.80,23.6,20.8,0.172,399924.7,399924.7,34422,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662033,480050.00
05/07/2016 19:00,2,0.617,ACTIVE,213.29,342.65,59.959,1462662003,"274151322000054","219011344069620",28.11,22.30,0,334.84,356.78,17.6,15.1,0.110,658977.5,658977.5,23047,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662034,480051.00
05/07/2016 19:00,2,0.848,ACTIVE,214.87,347.16,60.012,1462662003,"201051344000867","219011344069620",29.46,19.30,0,337.54,369.40,25.4,22.6,0.186,389135.2,389135.2,29856,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662035,480052.00
05/07/2016 19:00,2,0.738,ACTIVE,214.64,345.96,59.981,1462662003,"201051344001093","219011344069620",29.36,19.50,0,336.64,365.19,21.9,19.3,0.150,398634.6,398634.6,34292,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662036,480053.00
05/07/2016 19:00,2,0.822,ACTIVE,214.41,347.46,59.986,1462662003,"201051344000900","219011344069620",29.16,18.70,0,337.54,370.60,24.4,21.6,0.186,404643.1,404643.1,29241,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662037,480054.00
05/07/2016 19:00,2,0.836,ACTIVE,214.87,347.16,59.991,1462662003,"201051344000648","219011344069620",29.34,18.30,0,338.44,370.90,24.9,22.1,0.181,396927.4,396927.4,29542,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662038,480055.00
05/07/2016 19:00,2,0.863,ACTIVE,214.64,347.46,59.991,1462662003,"201051344000569","219011344069620",29.10,19.50,0,338.14,370.00,25.5,22.7,0.190,405847.2,405847.2,29179,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662039,480056.00
05/07/2016 19:00,2,0.861,ACTIVE,214.64,347.46,59.981,1462662003,"201051344000983","219011344069620",29.78,19.30,0,337.54,370.30,26.0,23.2,0.199,397466.5,397466.5,29647,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662040,480057.00
05/07/2016 19:00,2,0.834,ACTIVE,214.64,346.86,59.981,1462662003,"201051344001158","219011344069620",29.38,19.50,0,337.54,370.30,24.9,22.1,0.190,391983.8,391983.8,29911,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662041,480058.00
05/07/2016 19:00,2,0.814,ACTIVE,215.09,348.36,60.018,1462662003,"201051344000576","219011344069620",29.72,18.00,0,337.24,371.81,24.6,21.8,0.177,398892.4,398892.4,29321,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662042,480059.00
05/07/2016 19:00,2,0.504,ACTIVE,213.51,343.25,59.938,1462662003,"274151322000087","219011344069620",29.10,25.50,0,337.54,356.78,14.8,12.4,0.084,632842.9,632842.9,23126,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662043,480060.00
05/07/2016 19:00,2,0.783,ACTIVE,214.19,345.66,59.986,1462662003,"201051344000955","219011344069620",29.16,20.70,0,335.14,365.80,23.2,20.4,0.172,403873.0,403873.0,34339,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662044,480061.00
05/07/2016 19:15,2,0.561,ACTIVE,214.64,345.06,59.965,1462662903,"201051344000645","219011344069620",28.43,19.00,0,337.84,359.48,16.2,13.7,0.106,398538.3,398538.3,29462,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662904,480062.00
05/07/2016 19:15,2,0.432,ACTIVE,213.29,342.05,59.981,1462662903,"274151322000085","219011344069620",27.81,21.80,0,336.64,348.06,12.2,9.8,0.066,661273.8,661273.8,23058,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662906,480063.00
05/07/2016 19:15,2,0.559,ACTIVE,214.64,346.26,59.981,1462662903,"201051344000633","219011344069620",29.40,19.30,0,336.34,361.29,16.7,14.2,0.115,389460.5,389460.5,29930,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662907,480064.00
05/07/2016 19:15,2,0.570,ACTIVE,214.41,344.76,60.023,1462662903,"201051344000469","219011344069620",28.53,18.30,0,336.94,359.78,16.5,14.0,0.110,390832.9,390832.9,29873,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662908,480065.00
05/07/2016 19:15,2,0.535,ACTIVE,213.96,343.25,59.986,1462662903,"201051344000646","219011344069620",29.40,19.80,0,335.14,358.28,16.0,13.5,0.102,394696.6,394696.6,34431,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662909,480066.00
05/07/2016 19:15,2,0.475,ACTIVE,212.83,341.45,59.981,1462662903,"274151322000052","219011344069620",27.79,23.00,0,335.44,350.47,13.4,11.0,0.084,672667.2,672667.2,23278,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662910,480067.00
05/07/2016 19:15,2,0.633,ACTIVE,214.64,345.06,59.981,1462662903,"201051344000585","219011344069620",29.30,19.50,0,336.04,360.69,18.8,16.2,0.128,401019.0,401019.0,34435,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662911,480068.00
05/07/2016 19:15,2,0.520,ACTIVE,213.96,342.35,59.975,1462662903,"201051344001230","219011344069620",28.71,19.30,0,334.24,356.48,15.1,12.7,0.093,398419.2,398419.2,34229,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662912,480069.00
05/07/2016 19:15,2,0.547,ACTIVE,214.87,344.45,60.012,1462662903,"201051344000582","219011344069620",28.65,19.30,0,335.74,359.18,15.9,13.4,0.102,391961.1,391961.1,34402,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662913,480070.00
05/07/2016 19:15,2,0.551,ACTIVE,213.74,342.95,59.981,1462662903,"201051344000955","219011344069620",28.23,20.00,0,334.84,355.88,15.8,13.3,0.097,403876.9,403876.9,34340,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662914,480071.00
05/07/2016 19:15,2,0.281,ACTIVE,213.29,399.46,59.975,1462662903,"274151322000094","219011344069620",37.57,24.30,0,338.14,440.64,10.7,8.4,0.057,541484.6,541484.6,24254,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662915,480072.00
05/07/2016 19:15,2,0.596,ACTIVE,214.19,344.15,60.018,1462662903,"201051344000579","219011344069620",29.14,20.70,0,337.24,360.08,17.6,15.1,0.115,404505.1,404505.1,9946,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662915,480073.00
05/07/2016 19:15,2,0.553,ACTIVE,214.19,342.95,59.991,1462662903,"201051344000890","219011344069620",28.98,20.30,0,334.84,357.98,16.3,13.8,0.097,401052.7,401052.7,34360,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662916,480074.00
05/07/2016 19:15,2,0.541,ACTIVE,214.41,343.55,59.986,1462662903,"201051344000438","219011344069620",28.96,19.80,0,336.34,359.18,15.9,13.4,0.102,403175.4,403175.4,34368,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662917,480075.00
05/07/2016 19:15,2,0.566,ACTIVE,214.41,343.85,59.981,1462662903,"201051344000417","219011344069620",29.10,20.30,0,335.44,357.68,16.7,14.2,0.106,396020.3,396020.3,34524,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662918,480076.00
05/07/2016 19:15,2,0.465,ACTIVE,213.06,342.35,59.944,1462662903,"274151322000083","219011344069620",27.99,23.00,0,336.04,351.07,13.2,10.8,0.080,666662.8,666662.8,23346,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662919,480077.00
05/07/2016 19:15,2,0.457,ACTIVE,213.74,344.15,59.981,1462662903,"274151322000076","219011344069620",29.08,22.50,0,336.94,351.37,13.5,11.1,0.080,709545.8,709545.8,23343,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662920,480078.00
05/07/2016 19:15,2,0.561,ACTIVE,214.19,344.15,59.986,1462662903,"201051344000868","219011344069620",28.80,18.30,0,336.34,358.28,16.4,13.9,0.102,389866.3,389866.3,29598,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662921,480079.00
05/07/2016 19:15,2,0.469,ACTIVE,213.29,340.25,59.970,1462662903,"274151322000095","219011344069620",28.65,22.80,0,336.04,351.37,13.6,11.2,0.080,702349.8,702349.8,23247,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662922,480080.00
05/07/2016 19:15,2,0.535,ACTIVE,214.19,345.66,59.981,1462662903,"201051344000988","219011344069620",29.00,19.30,0,336.64,360.08,15.8,13.3,0.110,387155.4,387155.4,29892,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662923,480081.00
05/07/2016 19:15,2,0.561,ACTIVE,214.19,342.65,59.975,1462662903,"201051344001025","219011344069620",29.16,19.30,0,336.04,359.78,16.6,14.1,0.106,400877.7,400877.7,34408,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662924,480082.00
05/07/2016 19:15,2,0.568,ACTIVE,214.19,343.85,59.975,1462662903,"201051344000458","219011344069620",29.20,19.80,0,336.64,359.48,16.9,14.4,0.115,397845.0,397845.0,29815,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662925,480083.00
05/07/2016 19:15,2,0.537,ACTIVE,214.87,345.36,59.986,1462662903,"201051344000853","219011344069620",30.04,19.30,0,338.14,360.99,16.3,13.8,0.106,396351.9,396351.9,29413,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662926,480084.00
05/07/2016 19:15,2,0.521,ACTIVE,214.64,344.76,59.981,1462662903,"201051344000685","219011344069620",28.96,19.30,0,336.04,359.78,15.3,12.9,0.106,402690.2,402690.2,34245,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662926,480085.00
05/07/2016 19:15,2,0.549,ACTIVE,214.41,344.15,59.928,1462662903,"201051344000917","219011344069620",28.84,20.30,0,335.14,358.88,16.0,13.6,0.102,399631.9,399631.9,34242,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662927,480086.00
05/07/2016 19:15,2,0.510,ACTIVE,214.41,343.25,59.981,1462662903,"201051344001145","219011344069620",24.87,18.70,0,336.94,358.88,12.9,10.5,0.080,404816.2,404816.2,34104,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662928,480087.00
05/07/2016 19:15,2,0.543,ACTIVE,214.41,343.85,59.970,1462662903,"201051344000651","219011344069620",29.08,18.70,0,336.34,358.58,16.0,13.6,0.102,396949.3,396949.3,34464,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662929,480088.00
05/07/2016 19:15,2,0.418,ACTIVE,213.06,342.95,59.965,1462662903,"274151322000088","219011344069620",27.45,21.50,0,335.44,348.96,11.6,9.3,0.066,644958.2,644958.2,23018,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662930,480089.00
05/07/2016 19:15,2,0.285,ACTIVE,213.96,417.19,59.970,1462662903,"274151322000068","219011344069620",39.42,25.00,0,338.14,424.41,11.3,9.0,0.053,541200.4,541200.4,24461,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662931,480090.00
05/07/2016 19:15,2,0.555,ACTIVE,213.96,342.05,59.970,1462662903,"201051344001135","219011344069620",29.24,19.00,0,336.04,357.38,16.4,13.9,0.106,393133.7,393133.7,34414,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662932,480091.00
05/07/2016 19:15,2,0.570,ACTIVE,214.19,344.76,59.970,1462662903,"201051344000594","219011344069620",28.78,20.00,0,335.74,358.88,16.7,14.2,0.106,401299.6,401299.6,29857,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662933,480092.00
05/07/2016 19:15,2,0.535,ACTIVE,214.41,342.95,59.928,1462662903,"201051344001203","219011344069620",28.23,19.50,0,336.34,358.28,15.3,12.8,0.106,399928.8,399928.8,34423,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662934,480093.00
05/07/2016 19:15,2,0.438,ACTIVE,213.06,342.65,59.970,1462662903,"274151322000054","219011344069620",27.81,21.80,0,335.44,349.86,12.3,10.0,0.071,658980.5,658980.5,23048,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662935,480094.00
05/07/2016 19:15,2,0.561,ACTIVE,214.64,343.85,59.944,1462662903,"201051344000867","219011344069620",28.69,19.30,0,336.64,358.88,16.3,13.8,0.106,389139.6,389139.6,29857,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662936,480095.00
05/07/2016 19:15,2,0.500,ACTIVE,214.41,343.85,59.975,1462662903,"201051344001093","219011344069620",28.86,19.30,0,336.64,357.08,14.7,12.2,0.080,398638.4,398638.4,34293,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662937,480096.00
05/07/2016 19:15,2,0.521,ACTIVE,214.19,345.06,59.965,1462662903,"201051344000900","219011344069620",28.78,18.70,0,336.64,358.88,15.2,12.8,0.106,404647.3,404647.3,29242,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662937,480097.00
05/07/2016 19:15,2,0.559,ACTIVE,214.64,344.76,59.965,1462662903,"201051344000648","219011344069620",29.14,18.00,0,337.84,359.18,16.5,14.0,0.106,396931.7,396931.7,29543,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662938,480098.00
05/07/2016 19:15,2,0.559,ACTIVE,214.64,344.45,59.965,1462662903,"201051344000569","219011344069620",29.12,19.80,0,336.94,359.78,16.5,14.0,0.106,405851.7,405851.7,29180,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662939,480099.00
05/07/2016 19:15,2,0.568,ACTIVE,214.41,344.76,59.954,1462662903,"201051344000983","219011344069620",29.32,19.30,0,337.24,359.48,16.9,14.4,0.115,397471.1,397471.1,29648,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662940,480100.00
05/07/2016 19:15,2,0.549,ACTIVE,214.41,344.76,59.970,1462662903,"201051344001158","219011344069620",28.51,19.50,0,336.34,359.78,15.9,13.4,0.110,391988.1,391988.1,29912,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662941,480101.00
05/07/2016 19:15,2,0.562,ACTIVE,214.87,345.66,59.933,1462662903,"201051344000576","219011344069620",28.21,18.00,0,337.54,359.78,16.1,13.6,0.102,398896.7,398896.7,29322,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662942,480102.00
05/07/2016 19:15,2,0.441,ACTIVE,213.51,343.25,59.965,1462662903,"274151322000087","219011344069620",27.77,24.80,0,335.74,348.66,12.4,10.1,0.071,632845.6,632845.6,23127,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462662943,480103.00
05/07/2016 19:30,2,0.506,ACTIVE,214.41,343.55,59.970,1462663803,"201051344000645","219011344069620",28.45,18.30,0,337.84,353.17,14.6,12.2,0.088,398541.4,398541.4,29463,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663805,480104.00
05/07/2016 19:30,2,0.402,ACTIVE,213.06,342.65,59.959,1462663803,"274151322000085","219011344069620",27.83,21.00,0,337.24,347.16,11.3,9.0,0.057,661276.1,661276.1,23059,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663806,480105.00
05/07/2016 19:30,2,0.527,ACTIVE,214.41,344.45,59.970,1462663803,"201051344000633","219011344069620",28.05,18.30,0,336.64,355.28,15.0,12.6,0.097,389463.5,389463.5,29931,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663806,480106.00
05/07/2016 19:30,2,0.535,ACTIVE,214.41,344.15,59.959,1462663803,"201051344000469","219011344069620",27.95,17.80,0,335.74,352.57,15.2,12.7,0.097,390835.9,390835.9,29874,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663807,480107.00
05/07/2016 19:30,2,0.516,ACTIVE,213.96,342.95,59.959,1462663803,"201051344000646","219011344069620",28.63,19.00,0,335.14,351.67,15.0,12.6,0.097,394699.5,394699.5,34432,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663808,480108.00
05/07/2016 19:30,2,0.447,ACTIVE,212.83,341.15,59.965,1462663803,"274151322000052","219011344069620",27.81,22.30,0,336.34,347.46,12.6,10.3,0.066,672669.7,672669.7,23279,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663809,480109.00
05/07/2016 19:30,2,0.545,ACTIVE,214.64,344.15,59.970,1462663803,"201051344000585","219011344069620",28.84,18.70,0,335.74,353.47,16.0,13.5,0.102,401022.3,401022.3,34436,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663810,480110.00
05/07/2016 19:30,2,0.473,ACTIVE,214.19,342.65,59.970,1462663803,"201051344001230","219011344069620",28.63,18.30,0,335.14,350.47,13.8,11.3,0.080,398421.9,398421.9,34230,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663811,480111.00
05/07/2016 19:30,2,0.502,ACTIVE,214.87,344.15,59.944,1462663803,"201051344000582","219011344069620",28.31,18.30,0,336.34,352.57,14.4,12.0,0.088,391964.0,391964.0,34403,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663812,480112.00
05/07/2016 19:30,2,0.525,ACTIVE,213.96,342.65,59.938,1462663803,"201051344000955","219011344069620",29.02,19.30,0,335.14,350.47,15.5,13.0,0.088,403879.9,403879.9,34341,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663813,480113.00
05/07/2016 19:30,2,0.254,ACTIVE,213.06,401.56,59.991,1462663803,"274151322000094","219011344069620",37.79,23.50,0,338.14,418.39,9.8,7.5,0.053,541486.5,541486.5,24255,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663814,480114.00
05/07/2016 19:30,2,0.547,ACTIVE,214.19,343.55,59.975,1462663803,"201051344000579","219011344069620",28.96,20.00,0,336.34,352.87,16.1,13.6,0.097,404508.4,404508.4,9947,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663815,480115.00
05/07/2016 19:30,2,0.512,ACTIVE,214.19,342.05,59.970,1462663803,"201051344000890","219011344069620",29.08,19.50,0,334.84,351.07,15.1,12.6,0.084,401055.7,401055.7,34361,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663816,480116.00
05/07/2016 19:30,2,0.521,ACTIVE,214.41,343.55,59.970,1462663803,"201051344000438","219011344069620",28.65,19.00,0,336.64,351.67,15.1,12.6,0.088,403178.3,403178.3,34369,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663817,480117.00
05/07/2016 19:30,2,0.533,ACTIVE,214.41,343.25,59.970,1462663803,"201051344000417","219011344069620",29.10,19.30,0,334.84,351.67,15.7,13.2,0.088,396023.5,396023.5,34525,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663818,480118.00
05/07/2016 19:30,2,0.418,ACTIVE,212.83,341.75,59.970,1462663803,"274151322000083","219011344069620",27.97,22.30,0,336.64,347.76,11.9,9.6,0.075,666665.2,666665.2,23347,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663819,480119.00
05/07/2016 19:30,2,0.441,ACTIVE,213.51,341.45,59.965,1462663803,"274151322000076","219011344069620",28.59,21.80,0,337.54,347.76,12.8,10.4,0.080,709548.4,709548.4,23344,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663819,480120.00
05/07/2016 19:30,2,0.527,ACTIVE,213.96,343.25,59.970,1462663803,"201051344000868","219011344069620",27.67,17.80,0,336.34,352.87,14.8,12.4,0.093,389869.3,389869.3,29599,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663820,480121.00
05/07/2016 19:30,2,0.426,ACTIVE,213.06,341.45,59.975,1462663803,"274151322000095","219011344069620",28.31,21.80,0,336.94,347.46,12.2,9.9,0.075,702352.3,702352.3,23248,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663821,480122.00
05/07/2016 19:30,2,0.494,ACTIVE,213.96,344.76,59.975,1462663803,"201051344000988","219011344069620",28.67,19.00,0,335.44,354.37,14.4,12.0,0.102,387158.2,387158.2,29893,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663822,480123.00
05/07/2016 19:30,2,0.516,ACTIVE,214.19,342.35,59.975,1462663803,"201051344001025","219011344069620",28.71,18.00,0,335.74,351.97,15.1,12.6,0.102,400880.7,400880.7,34409,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663823,480124.00
05/07/2016 19:30,2,0.523,ACTIVE,214.19,343.25,59.975,1462663803,"201051344000458","219011344069620",28.84,19.50,0,336.64,352.57,15.3,12.8,0.097,397848.1,397848.1,29816,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663824,480125.00
05/07/2016 19:30,2,0.520,ACTIVE,214.64,344.45,59.970,1462663803,"201051344000853","219011344069620",28.67,18.70,0,337.54,354.67,15.1,12.6,0.097,396355.0,396355.0,29414,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663825,480126.00
