ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 19:30,2,0.473,ACTIVE,214.64,344.15,59.965,1462663803,"201051344000685","219011344069620",29.38,18.30,0,336.34,352.57,14.1,11.7,0.093,402693.0,402693.0,34246,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663826,480127.00
05/07/2016 19:30,2,0.488,ACTIVE,214.64,343.55,59.975,1462663803,"201051344000917","219011344069620",28.43,19.50,0,335.44,351.97,14.1,11.7,0.080,399634.7,399634.7,34243,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663827,480128.00
05/07/2016 19:30,2,0.484,ACTIVE,214.64,343.55,59.996,1462663803,"201051344001145","219011344069620",28.55,17.80,0,337.24,351.07,14.0,11.6,0.088,404818.7,404818.7,34105,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663828,480129.00
05/07/2016 19:30,2,0.533,ACTIVE,214.64,343.55,59.975,1462663803,"201051344000651","219011344069620",27.12,17.80,0,336.34,351.67,14.6,12.2,0.093,396952.2,396952.2,34465,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663829,480130.00
05/07/2016 19:30,2,0.396,ACTIVE,212.61,341.75,59.959,1462663803,"274151322000088","219011344069620",27.75,21.00,0,336.34,346.86,11.2,8.8,0.066,644960.4,644960.4,23019,0,0,0,L,1151911521,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663830,480131.00
05/07/2016 19:30,2,0.283,ACTIVE,213.74,405.77,59.965,1462663803,"274151322000068","219011344069620",38.27,24.30,0,338.44,425.31,11.1,8.8,0.053,541202.5,541202.5,24462,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663830,480132.00
05/07/2016 19:30,2,0.514,ACTIVE,213.96,342.05,59.981,1462663803,"201051344001135","219011344069620",29.42,18.00,0,335.44,350.77,15.3,12.9,0.088,393136.8,393136.8,34415,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663831,480133.00
05/07/2016 19:30,2,0.523,ACTIVE,213.96,342.95,59.970,1462663803,"201051344000594","219011344069620",28.90,19.50,0,335.74,353.17,15.4,12.9,0.093,401302.7,401302.7,29858,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663832,480134.00
05/07/2016 19:30,2,0.502,ACTIVE,214.41,342.95,59.959,1462663803,"201051344001203","219011344069620",28.71,18.70,0,335.74,352.27,14.6,12.2,0.093,399931.6,399931.6,34424,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663833,480135.00
05/07/2016 19:30,2,0.420,ACTIVE,212.83,341.45,59.959,1462663803,"274151322000054","219011344069620",27.85,21.30,0,336.64,347.16,11.9,9.5,0.075,658982.8,658982.8,23049,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663834,480136.00
05/07/2016 19:30,2,0.508,ACTIVE,214.41,342.35,59.970,1462663803,"201051344000867","219011344069620",29.14,18.70,0,335.74,352.87,15.0,12.6,0.088,389142.6,389142.6,29858,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663835,480137.00
05/07/2016 19:30,2,0.500,ACTIVE,214.41,343.55,59.959,1462663803,"201051344001093","219011344069620",28.88,18.70,0,335.14,350.47,14.7,12.2,0.084,398641.3,398641.3,34294,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663836,480138.00
05/07/2016 19:30,2,0.471,ACTIVE,213.96,343.85,59.965,1462663803,"201051344000900","219011344069620",28.92,18.30,0,336.64,352.57,13.8,11.4,0.088,404650.0,404650.0,29243,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663837,480139.00
05/07/2016 19:30,2,0.535,ACTIVE,214.41,343.25,59.975,1462663803,"201051344000648","219011344069620",28.47,17.80,0,336.34,353.17,15.5,13.0,0.097,396934.8,396934.8,29544,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663838,480140.00
05/07/2016 19:30,2,0.529,ACTIVE,214.19,343.85,59.954,1462663803,"201051344000983","219011344069620",28.77,19.00,0,336.94,353.17,15.4,13.0,0.102,397474.2,397474.2,29649,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663840,480141.00
05/07/2016 19:30,2,0.518,ACTIVE,214.41,343.85,59.965,1462663803,"201051344001158","219011344069620",28.11,19.00,0,336.94,353.17,14.7,12.3,0.097,391991.0,391991.0,29913,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663841,480142.00
05/07/2016 19:30,2,0.523,ACTIVE,214.64,344.76,59.949,1462663803,"201051344000576","219011344069620",28.33,17.80,0,336.64,354.07,15.0,12.6,0.093,398899.7,398899.7,29323,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663842,480143.00
05/07/2016 19:30,2,0.422,ACTIVE,213.29,341.45,59.965,1462663803,"274151322000087","219011344069620",27.65,23.80,0,336.64,347.76,11.8,9.5,0.062,632847.9,632847.9,23128,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663843,480144.00
05/07/2016 19:30,2,0.531,ACTIVE,214.41,343.85,59.959,1462663803,"201051344000569","219011344069620",28.55,19.30,0,336.64,353.17,15.4,12.9,0.102,405854.8,405854.8,29181,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462663843,480145.00
05/07/2016 19:45,2,0.486,ACTIVE,214.41,343.55,59.965,1462664704,"201051344000645","219011344069620",28.86,17.80,0,336.64,351.67,14.2,11.8,0.088,398544.3,398544.3,29464,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664705,480146.00
05/07/2016 19:45,2,0.406,ACTIVE,213.06,342.35,59.965,1462664704,"274151322000085","219011344069620",27.75,20.30,0,336.94,346.56,11.4,9.1,0.062,661278.3,661278.3,23060,0,0,0,L,1151911521,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664706,480147.00
05/07/2016 19:45,2,0.482,ACTIVE,214.41,344.76,59.970,1462664704,"201051344000633","219011344069620",29.44,17.80,0,334.84,353.77,14.4,12.0,0.093,389466.6,389466.6,29932,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664707,480148.00
05/07/2016 19:45,2,0.508,ACTIVE,214.19,342.95,60.007,1462664704,"201051344000469","219011344069620",28.27,17.00,0,335.14,350.77,14.5,12.1,0.088,390839.0,390839.0,29875,0,0,0,L,1122011218,0,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664708,480149.00
05/07/2016 19:45,2,0.480,ACTIVE,214.19,342.65,59.965,1462664704,"201051344000646","219011344069620",28.88,18.00,0,335.14,350.47,14.1,11.7,0.084,394702.5,394702.5,34433,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664709,480150.00
05/07/2016 19:45,2,0.445,ACTIVE,212.61,342.05,59.970,1462664704,"274151322000052","219011344069620",27.79,21.50,0,336.04,347.46,12.5,10.2,0.075,672672.3,672672.3,23280,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664710,480151.00
05/07/2016 19:45,2,0.494,ACTIVE,214.64,343.25,59.975,1462664704,"201051344000585","219011344069620",29.40,18.00,0,336.04,351.37,14.8,12.3,0.084,401025.4,401025.4,34437,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664711,480152.00
05/07/2016 19:45,2,0.453,ACTIVE,214.41,341.45,59.970,1462664704,"201051344001230","219011344069620",28.51,17.50,0,334.54,349.26,13.1,10.8,0.075,398424.7,398424.7,34231,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664712,480153.00
05/07/2016 19:45,2,0.475,ACTIVE,214.87,343.25,59.965,1462664704,"201051344000582","219011344069620",28.03,17.50,0,336.04,351.07,13.4,11.1,0.080,391966.9,391966.9,34404,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664713,480154.00
05/07/2016 19:45,2,0.506,ACTIVE,213.96,342.65,59.975,1462664704,"201051344000955","219011344069620",28.57,18.30,0,335.14,349.56,14.7,12.2,0.084,403883.1,403883.1,34342,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664714,480155.00
05/07/2016 19:45,2,0.258,ACTIVE,212.83,399.16,59.965,1462664704,"274151322000094","219011344069620",37.63,22.50,0,336.94,419.90,9.9,7.6,0.053,541488.4,541488.4,24256,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664715,480156.00
05/07/2016 19:45,2,0.520,ACTIVE,213.96,342.35,59.981,1462664704,"201051344000579","219011344069620",28.67,19.30,0,336.64,351.37,15.1,12.6,0.088,404511.6,404511.6,9948,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664716,480157.00
05/07/2016 19:45,2,0.490,ACTIVE,214.41,342.05,59.975,1462664704,"201051344000890","219011344069620",28.59,18.30,0,334.84,350.77,14.2,11.8,0.075,401058.7,401058.7,34362,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664717,480158.00
05/07/2016 19:45,2,0.492,ACTIVE,214.64,342.95,59.970,1462664704,"201051344000438","219011344069620",28.13,18.00,0,336.34,350.77,14.1,11.7,0.075,403181.4,403181.4,34370,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664717,480159.00
05/07/2016 19:45,2,0.516,ACTIVE,214.64,342.95,59.981,1462664704,"201051344000417","219011344069620",27.93,18.30,0,335.74,350.77,14.6,12.2,0.084,396026.7,396026.7,34526,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664718,480160.00
05/07/2016 19:45,2,0.410,ACTIVE,212.83,343.25,59.975,1462664704,"274151322000083","219011344069620",27.83,21.50,0,336.34,346.86,11.6,9.2,0.066,666667.6,666667.6,23348,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664719,480161.00
05/07/2016 19:45,2,0.430,ACTIVE,213.29,342.95,59.970,1462664704,"274151322000076","219011344069620",28.73,21.30,0,337.84,347.76,12.6,10.2,0.071,709551.0,709551.0,23345,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664720,480162.00
05/07/2016 19:45,2,0.486,ACTIVE,213.96,342.65,60.002,1462664704,"201051344000868","219011344069620",28.59,17.00,0,335.44,351.07,14.2,11.7,0.084,389872.3,389872.3,29600,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664721,480163.00
05/07/2016 19:45,2,0.420,ACTIVE,213.06,342.35,59.981,1462664704,"274151322000095","219011344069620",27.77,21.00,0,336.64,346.56,11.8,9.5,0.071,702354.8,702354.8,23249,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664722,480164.00
05/07/2016 19:45,2,0.463,ACTIVE,213.96,344.15,59.944,1462664704,"201051344000988","219011344069620",28.31,18.30,0,333.63,352.87,13.3,10.9,0.088,387161.1,387161.1,29894,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664723,480165.00
05/07/2016 19:45,2,0.469,ACTIVE,214.19,342.05,59.986,1462664704,"201051344001025","219011344069620",28.78,17.50,0,335.74,350.77,13.7,11.3,0.080,400883.7,400883.7,34410,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664724,480166.00
05/07/2016 19:45,2,0.484,ACTIVE,213.96,341.75,59.944,1462664704,"201051344000458","219011344069620",28.80,19.00,0,336.04,350.77,14.2,11.7,0.088,397851.2,397851.2,29817,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664725,480167.00
05/07/2016 19:45,2,0.480,ACTIVE,214.64,344.45,59.981,1462664704,"201051344000853","219011344069620",28.55,18.00,0,337.24,352.87,13.9,11.5,0.084,396358.0,396358.0,29415,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664726,480168.00
05/07/2016 19:45,2,0.451,ACTIVE,214.87,343.85,59.991,1462664704,"201051344000685","219011344069620",27.79,17.50,0,335.74,352.57,12.7,10.3,0.080,402695.8,402695.8,34247,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664727,480169.00
05/07/2016 19:45,2,0.438,ACTIVE,214.64,343.25,60.007,1462664704,"201051344000917","219011344069620",28.65,18.70,0,334.84,351.07,12.7,10.4,0.071,399637.6,399637.6,34244,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664728,480170.00
05/07/2016 19:45,2,0.434,ACTIVE,214.87,343.25,59.991,1462664704,"201051344001145","219011344069620",28.57,17.30,0,336.34,351.37,12.6,10.2,0.075,404821.5,404821.5,34106,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664728,480171.00
05/07/2016 19:45,2,0.455,ACTIVE,214.64,343.25,59.975,1462664704,"201051344000651","219011344069620",28.82,17.30,0,336.64,351.07,13.3,10.9,0.080,396955.2,396955.2,34466,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664729,480172.00
05/07/2016 19:45,2,0.357,ACTIVE,212.38,341.75,59.975,1462664704,"274151322000088","219011344069620",27.71,20.30,0,336.34,345.96,10.0,7.8,0.049,644962.6,644962.6,23020,0,0,0,L,1151911521,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664730,480173.00
05/07/2016 19:45,2,0.250,ACTIVE,213.51,410.58,59.981,1462664704,"274151322000068","219011344069620",38.65,23.50,0,338.74,424.11,9.8,7.6,0.044,541204.7,541204.7,24463,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664731,480174.00
05/07/2016 19:45,2,0.467,ACTIVE,214.19,342.05,59.970,1462664704,"201051344001135","219011344069620",28.63,17.50,0,335.14,350.47,13.6,11.2,0.075,393139.9,393139.9,34416,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664732,480175.00
05/07/2016 19:45,2,0.473,ACTIVE,213.74,342.35,59.986,1462664704,"201051344000594","219011344069620",28.29,18.70,0,335.14,350.77,13.6,11.2,0.080,401305.8,401305.8,29859,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664733,480176.00
05/07/2016 19:45,2,0.441,ACTIVE,214.41,342.35,59.981,1462664704,"201051344001203","219011344069620",28.31,17.80,0,336.04,351.97,12.7,10.3,0.071,399934.5,399934.5,34425,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664734,480177.00
05/07/2016 19:45,2,0.367,ACTIVE,212.61,341.45,59.981,1462664704,"274151322000054","219011344069620",27.81,20.00,0,336.04,346.86,10.4,8.1,0.062,658985.2,658985.2,23050,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664735,480178.00
05/07/2016 19:45,2,0.457,ACTIVE,214.19,341.15,59.981,1462664704,"201051344000867","219011344069620",28.37,18.00,0,335.74,351.37,13.2,10.8,0.075,389145.7,389145.7,29859,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664736,480179.00
05/07/2016 19:45,2,0.441,ACTIVE,214.64,343.25,59.986,1462664704,"201051344001093","219011344069620",28.19,18.00,0,336.34,350.77,12.7,10.3,0.057,398644.2,398644.2,34295,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664737,480180.00
05/07/2016 19:45,2,0.412,ACTIVE,213.96,342.65,59.986,1462664704,"201051344000900","219011344069620",28.39,17.80,0,334.84,351.07,11.9,9.6,0.080,404652.8,404652.8,29244,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664738,480181.00
05/07/2016 19:45,2,0.465,ACTIVE,214.19,342.95,59.991,1462664704,"201051344000648","219011344069620",28.71,17.30,0,336.04,351.67,13.5,11.1,0.075,396938.0,396938.0,29545,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664738,480182.00
05/07/2016 19:45,2,0.459,ACTIVE,214.19,342.35,60.012,1462664704,"201051344000569","219011344069620",28.21,18.70,0,336.64,351.67,13.2,10.8,0.080,405857.8,405857.8,29182,0,0,0,L,1122011218,0,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664739,480183.00
05/07/2016 19:45,2,0.461,ACTIVE,214.19,342.05,59.959,1462664704,"201051344000983","219011344069620",28.31,18.30,0,335.44,351.97,13.2,10.9,0.080,397477.3,397477.3,29650,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664740,480184.00
05/07/2016 19:45,2,0.467,ACTIVE,213.96,341.75,59.954,1462664704,"201051344001158","219011344069620",23.38,18.00,0,336.04,351.07,11.1,8.8,0.066,391993.9,391993.9,29914,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664741,480185.00
05/07/2016 19:45,2,0.443,ACTIVE,214.41,343.25,59.986,1462664704,"201051344000576","219011344069620",28.59,17.30,0,336.64,352.27,12.8,10.5,0.071,398902.7,398902.7,29324,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664742,480186.00
05/07/2016 19:45,2,0.354,ACTIVE,213.06,341.75,59.986,1462664704,"274151322000087","219011344069620",27.23,22.80,0,336.64,346.86,9.7,7.5,0.040,632850.2,632850.2,23129,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462664743,480187.00
05/07/2016 20:00,2,0.375,ACTIVE,214.41,342.35,59.954,1462665604,"201051344000645","219011344069620",27.77,17.00,0,336.34,350.77,10.6,8.3,0.057,398546.3,398546.3,29465,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665605,480188.00
05/07/2016 20:00,2,0.273,ACTIVE,213.29,341.45,59.954,1462665604,"274151322000085","219011344069620",27.75,19.50,0,337.24,345.66,7.7,5.5,0.035,661279.7,661279.7,23061,0,0,0,L,1151911521,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665606,480189.00
05/07/2016 20:00,2,0.369,ACTIVE,214.64,343.85,59.959,1462665604,"201051344000633","219011344069620",29.00,17.00,0,335.44,352.27,10.9,8.6,0.057,389468.7,389468.7,29933,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665607,480190.00
05/07/2016 20:00,2,0.383,ACTIVE,214.19,342.05,59.965,1462665604,"201051344000469","219011344069620",28.78,15.80,0,335.14,350.17,11.2,8.9,0.053,390841.2,390841.2,29876,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665608,480191.00
05/07/2016 20:00,2,0.385,ACTIVE,213.96,341.75,59.975,1462665604,"201051344000646","219011344069620",27.71,17.30,0,334.84,349.86,10.8,8.5,0.057,394704.6,394704.6,34434,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665609,480192.00
05/07/2016 20:00,2,0.312,ACTIVE,212.83,342.05,59.954,1462665604,"274151322000052","219011344069620",27.75,20.30,0,336.34,345.96,8.8,6.6,0.044,672673.9,672673.9,23281,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665610,480193.00
05/07/2016 20:00,2,0.398,ACTIVE,214.41,342.65,59.949,1462665604,"201051344000585","219011344069620",28.51,17.00,0,335.74,350.17,11.6,9.2,0.062,401027.7,401027.7,34438,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665611,480194.00
05/07/2016 20:00,2,0.338,ACTIVE,213.96,340.55,59.970,1462665604,"201051344001230","219011344069620",28.67,16.70,0,334.24,348.36,9.8,7.6,0.049,398426.5,398426.5,34232,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665611,480195.00
05/07/2016 20:00,2,0.363,ACTIVE,214.64,342.05,59.965,1462665604,"201051344000582","219011344069620",28.33,16.70,0,336.64,350.77,10.5,8.2,0.053,391968.8,391968.8,34405,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665612,480196.00
05/07/2016 20:00,2,0.400,ACTIVE,213.74,341.45,59.954,1462665604,"201051344000955","219011344069620",27.97,17.30,0,334.54,349.56,11.4,9.1,0.057,403885.3,403885.3,34343,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665613,480197.00
05/07/2016 20:00,2,0.176,ACTIVE,213.06,376.92,59.954,1462665604,"274151322000094","219011344069620",35.40,21.50,0,337.84,408.48,6.2,4.1,0.022,541489.3,541489.3,24257,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665614,480198.00
05/07/2016 20:00,2,0.402,ACTIVE,213.96,341.15,59.954,1462665604,"201051344000579","219011344069620",29.00,17.80,0,335.74,349.56,11.8,9.5,0.057,404513.9,404513.9,9949,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665615,480199.00
05/07/2016 20:00,2,0.389,ACTIVE,213.96,340.85,59.959,1462665604,"201051344000890","219011344069620",28.21,17.50,0,335.44,350.17,11.1,8.8,0.057,401060.9,401060.9,34363,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665616,480200.00
05/07/2016 20:00,2,0.379,ACTIVE,214.19,341.75,59.965,1462665604,"201051344000438","219011344069620",28.77,17.00,0,336.34,350.77,11.1,8.8,0.053,403183.5,403183.5,34371,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665617,480201.00
05/07/2016 20:00,2,0.422,ACTIVE,214.41,341.15,59.959,1462665604,"201051344000417","219011344069620",26.20,17.80,0,335.44,350.47,11.2,8.9,0.057,396028.9,396028.9,34527,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665618,480202.00
05/07/2016 20:00,2,0.287,ACTIVE,213.06,341.15,59.959,1462665604,"274151322000083","219011344069620",27.83,20.30,0,336.64,345.96,8.1,5.9,0.035,666669.0,666669.0,23349,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665619,480203.00
05/07/2016 20:00,2,0.311,ACTIVE,213.74,342.35,59.965,1462665604,"274151322000076","219011344069620",27.91,20.00,0,337.84,346.26,8.8,6.6,0.053,709552.6,709552.6,23346,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665620,480204.00
05/07/2016 20:00,2,0.381,ACTIVE,213.96,342.05,59.970,1462665604,"201051344000868","219011344069620",28.11,16.00,0,334.84,350.17,10.9,8.6,0.057,389874.4,389874.4,29601,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665621,480205.00
05/07/2016 20:00,2,0.297,ACTIVE,213.06,340.85,59.928,1462665604,"274151322000095","219011344069620",27.61,19.80,0,336.34,345.36,8.3,6.1,0.044,702356.2,702356.2,23250,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665622,480206.00
05/07/2016 20:00,2,0.365,ACTIVE,214.19,343.25,59.986,1462665604,"201051344000988","219011344069620",27.93,17.00,0,334.54,351.37,10.3,8.0,0.057,387163.1,387163.1,29895,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665623,480207.00
05/07/2016 20:00,2,0.375,ACTIVE,213.96,340.55,59.970,1462665604,"201051344001025","219011344069620",28.59,16.70,0,335.44,349.26,10.9,8.6,0.057,400885.8,400885.8,34411,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665623,480208.00
05/07/2016 20:00,2,0.395,ACTIVE,213.96,341.15,59.965,1462665604,"201051344000458","219011344069620",28.29,17.80,0,335.14,349.86,11.3,9.0,0.062,397853.3,397853.3,29818,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665624,480209.00
05/07/2016 20:00,2,0.383,ACTIVE,214.64,343.85,59.975,1462665604,"201051344000853","219011344069620",28.19,17.00,0,337.24,351.67,10.9,8.6,0.057,396360.1,396360.1,29416,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665625,480210.00
05/07/2016 20:00,2,0.354,ACTIVE,214.41,342.95,59.965,1462665604,"201051344000685","219011344069620",27.99,16.70,0,335.74,350.77,10.1,7.8,0.062,402697.6,402697.6,34248,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665626,480211.00
05/07/2016 20:00,2,0.357,ACTIVE,214.19,342.05,59.986,1462665604,"201051344000917","219011344069620",27.83,17.50,0,333.93,349.86,10.1,7.8,0.049,399639.4,399639.4,34245,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665627,480212.00
05/07/2016 20:00,2,0.342,ACTIVE,214.41,341.45,60.007,1462665604,"201051344001145","219011344069620",28.90,16.30,0,336.34,350.47,10.0,7.7,0.053,404823.4,404823.4,34107,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665628,480213.00
05/07/2016 20:00,2,0.377,ACTIVE,214.19,342.35,59.986,1462665604,"201051344000651","219011344069620",28.37,16.00,0,336.94,349.86,10.8,8.5,0.057,396957.2,396957.2,34467,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665629,480214.00
05/07/2016 20:00,2,0.273,ACTIVE,212.83,340.25,59.970,1462665604,"274151322000088","219011344069620",27.21,19.50,0,336.04,344.76,7.5,5.3,0.040,644963.8,644963.8,23021,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665630,480215.00
05/07/2016 20:00,2,0.199,ACTIVE,213.74,391.64,59.975,1462665604,"274151322000068","219011344069620",36.84,22.50,0,338.74,417.49,7.5,5.3,0.035,541205.9,541205.9,24464,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665631,480216.00
05/07/2016 20:00,2,0.393,ACTIVE,213.74,340.55,59.975,1462665604,"201051344001135","219011344069620",28.25,16.70,0,335.44,350.47,11.2,8.9,0.049,393142.0,393142.0,34417,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665632,480217.00
05/07/2016 20:00,2,0.393,ACTIVE,213.74,342.05,59.970,1462665604,"201051344000594","219011344069620",28.05,17.80,0,334.24,349.56,11.2,8.9,0.049,401307.9,401307.9,29860,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665633,480218.00
05/07/2016 20:00,2,0.355,ACTIVE,214.19,340.85,59.996,1462665604,"201051344001203","219011344069620",29.14,17.00,0,336.04,351.67,10.5,8.2,0.053,399936.5,399936.5,34426,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665634,480219.00
05/07/2016 20:00,2,0.293,ACTIVE,212.83,339.95,59.981,1462665604,"274151322000054","219011344069620",27.45,19.80,0,336.34,345.06,8.1,5.9,0.049,658986.5,658986.5,23051,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665635,480220.00
05/07/2016 20:00,2,0.381,ACTIVE,214.41,342.05,59.970,1462665604,"201051344000867","219011344069620",28.43,17.30,0,334.84,349.26,11.0,8.7,0.057,389147.7,389147.7,29860,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665636,480221.00
05/07/2016 20:00,2,0.379,ACTIVE,214.19,342.05,59.970,1462665604,"201051344001093","219011344069620",28.37,17.00,0,336.34,349.26,10.9,8.6,0.049,398646.2,398646.2,34296,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665637,480222.00
05/07/2016 20:00,2,0.338,ACTIVE,213.96,342.95,59.986,1462665604,"201051344000900","219011344069620",28.07,16.70,0,334.84,349.26,9.7,7.4,0.057,404654.5,404654.5,29245,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665638,480223.00
05/07/2016 20:00,2,0.396,ACTIVE,214.41,342.35,60.002,1462665604,"201051344000648","219011344069620",28.09,16.30,0,335.74,350.17,11.3,9.0,0.057,396940.1,396940.1,29546,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665639,480224.00
05/07/2016 20:00,2,0.395,ACTIVE,214.19,342.65,59.933,1462665604,"201051344000569","219011344069620",28.29,17.50,0,335.74,349.56,11.3,9.0,0.057,405859.9,405859.9,29183,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665640,480225.00
05/07/2016 20:00,2,0.391,ACTIVE,214.19,342.35,59.970,1462665604,"201051344000983","219011344069620",28.31,17.00,0,335.14,348.66,11.2,8.9,0.062,397479.4,397479.4,29651,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665641,480226.00
05/07/2016 20:00,2,0.371,ACTIVE,214.19,342.65,59.970,1462665604,"201051344001158","219011344069620",28.21,17.00,0,334.84,348.36,10.7,8.4,0.062,391995.8,391995.8,29915,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665641,480227.00
05/07/2016 20:00,2,0.385,ACTIVE,214.41,343.55,59.981,1462665604,"201051344000576","219011344069620",28.35,16.30,0,336.04,349.56,11.1,8.8,0.049,398904.7,398904.7,29325,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665642,480228.00
05/07/2016 20:00,2,0.287,ACTIVE,213.06,341.45,59.975,1462665604,"274151322000087","219011344069620",27.61,22.00,0,336.34,345.06,8.0,5.8,0.040,632851.5,632851.5,23130,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462665643,480229.00
05/07/2016 20:15,2,0.357,ACTIVE,214.64,342.65,59.981,1462666503,"201051344000645","219011344069620",28.47,16.70,0,336.64,348.96,10.3,8.1,0.049,398548.7,398548.7,29466,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666504,480230.00
05/07/2016 20:15,2,0.279,ACTIVE,213.29,341.45,59.965,1462666503,"274151322000085","219011344069620",27.27,18.70,0,337.54,345.66,7.8,5.6,0.035,661281.3,661281.3,23062,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666505,480231.00
05/07/2016 20:15,2,0.373,ACTIVE,214.64,344.45,59.949,1462666503,"201051344000633","219011344069620",28.33,16.70,0,335.44,350.77,10.7,8.4,0.049,389471.1,389471.1,29934,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666506,480232.00
05/07/2016 20:15,2,0.385,ACTIVE,214.19,342.65,59.986,1462666503,"201051344000469","219011344069620",28.05,16.00,0,334.84,348.96,10.9,8.6,0.057,390843.7,390843.7,29877,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666507,480233.00
05/07/2016 20:15,2,0.373,ACTIVE,213.96,341.75,59.986,1462666503,"201051344000646","219011344069620",28.01,16.70,0,334.54,348.36,10.6,8.3,0.053,394707.0,394707.0,34435,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666508,480234.00
05/07/2016 20:15,2,0.312,ACTIVE,213.06,342.05,59.981,1462666503,"274151322000052","219011344069620",27.67,19.80,0,336.34,345.66,8.8,6.5,0.035,672675.8,672675.8,23282,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666509,480235.00
05/07/2016 20:15,2,0.385,ACTIVE,214.41,342.05,59.975,1462666503,"201051344000585","219011344069620",28.49,16.70,0,335.74,348.06,11.1,8.8,0.053,401030.2,401030.2,34439,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666510,480236.00
05/07/2016 20:15,2,0.336,ACTIVE,214.19,341.15,59.986,1462666503,"201051344001230","219011344069620",28.43,16.30,0,333.93,346.56,9.7,7.4,0.049,398428.7,398428.7,34233,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666511,480237.00
05/07/2016 20:15,2,0.354,ACTIVE,214.87,342.65,60.012,1462666503,"201051344000582","219011344069620",28.29,16.00,0,335.74,348.36,10.2,7.9,0.049,391971.1,391971.1,34406,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666511,480238.00
05/07/2016 20:15,2,0.393,ACTIVE,213.96,340.85,59.959,1462666503,"201051344000955","219011344069620",28.13,17.00,0,334.84,347.76,11.2,8.9,0.053,403887.8,403887.8,34344,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666512,480239.00
05/07/2016 20:15,2,0.172,ACTIVE,213.29,376.01,59.996,1462666503,"274151322000094","219011344069620",35.27,21.00,0,338.74,415.39,6.2,4.0,0.031,541490.6,541490.6,24258,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666513,480240.00
05/07/2016 20:15,2,0.389,ACTIVE,214.19,341.45,59.981,1462666503,"201051344000579","219011344069620",29.18,17.50,0,336.34,349.26,11.5,9.2,0.053,404516.6,404516.6,9950,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666514,480241.00
05/07/2016 20:15,2,0.371,ACTIVE,214.19,340.85,60.007,1462666503,"201051344000890","219011344069620",29.00,17.30,0,334.84,347.76,10.9,8.6,0.049,401063.3,401063.3,34364,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666515,480242.00
05/07/2016 20:15,2,0.369,ACTIVE,214.41,342.05,59.986,1462666503,"201051344000438","219011344069620",28.80,16.70,0,335.74,348.36,10.8,8.5,0.053,403185.9,403185.9,34372,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666516,480243.00
05/07/2016 20:15,2,0.400,ACTIVE,214.41,342.05,59.991,1462666503,"201051344000417","219011344069620",28.05,17.00,0,333.33,348.66,11.4,9.1,0.053,396031.5,396031.5,34528,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666517,480244.00
05/07/2016 20:15,2,0.277,ACTIVE,213.29,342.05,59.975,1462666503,"274151322000083","219011344069620",27.61,19.80,0,336.94,345.36,7.8,5.6,0.035,666670.7,666670.7,23350,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666518,480245.00
05/07/2016 20:15,2,0.307,ACTIVE,213.96,342.05,60.018,1462666503,"274151322000076","219011344069620",27.79,19.50,0,338.14,346.26,8.7,6.4,0.044,709554.5,709554.5,23347,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666519,480246.00
05/07/2016 20:15,2,0.369,ACTIVE,213.96,342.65,59.981,1462666503,"201051344000868","219011344069620",28.15,16.30,0,334.84,348.06,10.6,8.3,0.049,389876.8,389876.8,29602,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666520,480247.00
05/07/2016 20:15,2,0.285,ACTIVE,213.29,340.85,59.991,1462666503,"274151322000095","219011344069620",27.75,19.30,0,337.24,345.06,8.0,5.8,0.035,702358.0,702358.0,23251,0,0,0,L,1151911521,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666521,480248.00
05/07/2016 20:15,2,0.346,ACTIVE,213.96,342.95,59.986,1462666503,"201051344000988","219011344069620",28.25,17.00,0,334.54,349.86,9.9,7.7,0.062,387165.3,387165.3,29896,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666522,480249.00
05/07/2016 20:15,2,0.355,ACTIVE,214.19,340.55,59.975,1462666503,"201051344001025","219011344069620",28.65,16.00,0,335.44,348.06,10.4,8.1,0.053,400888.1,400888.1,34412,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666522,480250.00
05/07/2016 20:15,2,0.373,ACTIVE,214.19,341.45,59.954,1462666503,"201051344000458","219011344069620",28.55,17.50,0,335.44,348.36,10.8,8.5,0.057,397855.8,397855.8,29819,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666523,480251.00
05/07/2016 20:15,2,0.365,ACTIVE,214.87,343.55,60.023,1462666503,"201051344000853","219011344069620",28.23,17.00,0,337.24,349.56,10.4,8.1,0.057,396362.5,396362.5,29417,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666524,480252.00
05/07/2016 20:15,2,0.340,ACTIVE,214.64,342.65,59.975,1462666503,"201051344000685","219011344069620",27.99,16.30,0,335.14,348.36,9.7,7.4,0.053,402699.8,402699.8,34249,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666525,480253.00
05/07/2016 20:15,2,0.328,ACTIVE,214.41,341.75,59.981,1462666503,"201051344000917","219011344069620",29.10,17.00,0,333.63,348.06,9.7,7.5,0.049,399641.6,399641.6,34246,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666526,480254.00
05/07/2016 20:15,2,0.334,ACTIVE,214.64,341.75,59.991,1462666503,"201051344001145","219011344069620",28.31,15.80,0,336.64,348.66,9.6,7.4,0.049,404825.5,404825.5,34108,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666527,480255.00
05/07/2016 20:15,2,0.357,ACTIVE,214.41,342.05,59.981,1462666503,"201051344000651","219011344069620",28.45,15.80,0,336.34,348.36,10.3,8.0,0.049,396959.6,396959.6,34468,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666528,480256.00
05/07/2016 20:15,2,0.262,ACTIVE,213.06,341.45,59.986,1462666503,"274151322000088","219011344069620",27.17,19.30,0,336.34,345.06,7.2,5.1,0.031,644965.4,644965.4,23022,0,0,0,L,1151911521,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666529,480257.00
05/07/2016 20:15,2,0.193,ACTIVE,213.74,389.54,59.991,1462666503,"274151322000068","219011344069620",36.50,22.00,0,339.04,412.38,7.2,5.0,0.035,541207.4,541207.4,24465,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666530,480258.00
05/07/2016 20:15,2,0.373,ACTIVE,213.96,340.55,59.991,1462666503,"201051344001135","219011344069620",28.25,16.00,0,335.14,347.46,10.8,8.5,0.053,393144.4,393144.4,34418,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666531,480259.00
05/07/2016 20:15,2,0.371,ACTIVE,213.74,341.75,59.986,1462666503,"201051344000594","219011344069620",28.17,17.50,0,335.14,348.36,10.6,8.3,0.057,401310.3,401310.3,29861,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666531,480260.00
05/07/2016 20:15,2,0.355,ACTIVE,214.41,341.15,59.954,1462666503,"201051344001203","219011344069620",27.77,16.30,0,336.04,348.66,10.0,7.7,0.049,399938.7,399938.7,34427,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666533,480261.00
05/07/2016 20:15,2,0.277,ACTIVE,213.06,341.15,59.981,1462666503,"274151322000054","219011344069620",27.61,19.30,0,336.64,345.66,7.8,5.6,0.044,658988.2,658988.2,23052,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666533,480262.00
05/07/2016 20:15,2,0.355,ACTIVE,214.41,341.15,59.981,1462666503,"201051344000867","219011344069620",28.65,17.30,0,336.04,348.96,10.3,8.1,0.049,389150.1,389150.1,29861,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666534,480263.00
05/07/2016 20:15,2,0.371,ACTIVE,214.41,342.05,59.975,1462666503,"201051344001093","219011344069620",27.87,16.70,0,335.44,348.66,10.5,8.2,0.044,398648.6,398648.6,34297,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666535,480264.00
05/07/2016 20:15,2,0.320,ACTIVE,213.96,342.65,59.981,1462666503,"201051344000900","219011344069620",28.03,17.00,0,335.74,348.96,9.2,6.9,0.049,404656.6,404656.6,29246,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666536,480265.00
05/07/2016 20:15,2,0.371,ACTIVE,214.41,342.95,59.986,1462666503,"201051344000648","219011344069620",28.27,16.00,0,336.34,350.17,10.7,8.4,0.053,396942.6,396942.6,29547,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666537,480266.00
05/07/2016 20:15,2,0.359,ACTIVE,214.19,342.05,59.965,1462666503,"201051344000569","219011344069620",28.73,17.50,0,336.04,348.96,10.4,8.2,0.053,405862.3,405862.3,29184,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666538,480267.00
05/07/2016 20:15,2,0.367,ACTIVE,214.19,341.45,59.959,1462666503,"201051344000983","219011344069620",28.33,16.70,0,335.44,348.36,10.6,8.3,0.053,397481.8,397481.8,29652,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666539,480268.00
05/07/2016 20:15,2,0.355,ACTIVE,214.19,342.05,60.007,1462666503,"201051344001158","219011344069620",27.63,16.30,0,334.54,348.96,10.0,7.7,0.053,391998.1,391998.1,29916,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666540,480269.00
05/07/2016 20:15,2,0.355,ACTIVE,214.64,343.25,60.012,1462666503,"201051344000576","219011344069620",28.57,16.30,0,336.64,349.86,10.3,8.0,0.053,398907.1,398907.1,29326,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666541,480270.00
