ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 20:15,2,0.271,ACTIVE,213.51,341.45,59.981,1462666503,"274151322000087","219011344069620",27.21,21.50,0,336.64,345.66,7.5,5.3,0.027,632853.2,632853.2,23131,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462666542,480271.00
05/07/2016 20:30,2,0.295,ACTIVE,214.19,341.75,59.986,1462667404,"201051344000645","219011344069620",27.97,16.00,0,336.94,348.66,8.4,6.2,0.040,398550.1,398550.1,29467,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667405,480272.00
05/07/2016 20:30,2,0.215,ACTIVE,213.06,340.55,59.970,1462667404,"274151322000085","219011344069620",27.47,18.30,0,337.24,344.15,6.0,3.8,0.022,661282.1,661282.1,23063,0,0,0,L,1151911521,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667406,480273.00
05/07/2016 20:30,2,0.312,ACTIVE,214.41,343.25,59.959,1462667404,"201051344000633","219011344069620",28.11,16.00,0,335.14,351.07,8.9,6.7,0.040,389472.6,389472.6,29935,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667407,480274.00
05/07/2016 20:30,2,0.318,ACTIVE,213.96,341.45,59.954,1462667404,"201051344000469","219011344069620",28.57,15.30,0,334.54,348.36,9.2,7.0,0.035,390845.2,390845.2,29878,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667407,480275.00
05/07/2016 20:30,2,0.316,ACTIVE,213.96,340.85,59.975,1462667404,"201051344000646","219011344069620",27.51,15.80,0,334.84,347.16,8.8,6.6,0.040,394708.4,394708.4,34436,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667408,480276.00
05/07/2016 20:30,2,0.244,ACTIVE,212.61,339.65,59.981,1462667404,"274151322000052","219011344069620",27.69,19.30,0,335.74,344.45,6.9,4.7,0.031,672676.8,672676.8,23283,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667409,480277.00
05/07/2016 20:30,2,0.328,ACTIVE,214.19,341.75,59.981,1462667404,"201051344000585","219011344069620",28.23,16.00,0,335.44,348.06,9.4,7.1,0.040,401031.8,401031.8,34440,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667410,480278.00
05/07/2016 20:30,2,0.297,ACTIVE,213.96,339.65,59.991,1462667404,"201051344001230","219011344069620",27.53,15.80,0,334.24,346.26,8.4,6.2,0.035,398430.0,398430.0,34234,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667411,480279.00
05/07/2016 20:30,2,0.305,ACTIVE,214.64,340.85,59.981,1462667404,"201051344000582","219011344069620",28.01,15.50,0,335.44,347.46,8.7,6.5,0.035,391972.5,391972.5,34407,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667412,480280.00
05/07/2016 20:30,2,0.330,ACTIVE,213.74,340.25,59.975,1462667404,"201051344000955","219011344069620",28.11,16.00,0,334.54,347.16,9.4,7.2,0.035,403889.5,403889.5,34345,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667413,480281.00
05/07/2016 20:30,2,0.137,ACTIVE,212.83,339.04,59.996,1462667404,"274151322000094","219011344069620",31.13,19.50,0,337.24,380.52,4.4,2.3,0.022,541491.1,541491.1,24259,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667414,480282.00
05/07/2016 20:30,2,0.340,ACTIVE,213.96,341.45,59.975,1462667404,"201051344000579","219011344069620",28.80,16.70,0,335.44,348.06,9.9,7.7,0.040,404518.3,404518.3,9951,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667415,480283.00
05/07/2016 20:30,2,0.318,ACTIVE,213.96,339.95,59.986,1462667404,"201051344000890","219011344069620",28.90,16.30,0,334.54,347.16,9.4,7.1,0.035,401064.9,401064.9,34365,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667416,480284.00
05/07/2016 20:30,2,0.320,ACTIVE,214.19,340.55,59.975,1462667404,"201051344000438","219011344069620",28.23,16.00,0,336.64,347.46,9.2,7.0,0.031,403187.5,403187.5,34373,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667417,480285.00
05/07/2016 20:30,2,0.348,ACTIVE,214.19,340.85,59.975,1462667404,"201051344000417","219011344069620",27.71,16.30,0,335.74,348.06,9.8,7.6,0.040,396033.3,396033.3,34529,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667418,480286.00
05/07/2016 20:30,2,0.223,ACTIVE,213.06,341.45,59.975,1462667404,"274151322000083","219011344069620",27.39,19.00,0,336.64,344.76,6.2,4.1,0.031,666671.6,666671.6,23351,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667419,480287.00
05/07/2016 20:30,2,0.240,ACTIVE,213.29,340.25,59.975,1462667404,"274151322000076","219011344069620",27.69,19.00,0,338.14,345.06,6.8,4.6,0.031,709555.5,709555.5,23348,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667420,480288.00
05/07/2016 20:30,2,0.303,ACTIVE,213.74,341.15,59.975,1462667404,"201051344000868","219011344069620",28.67,15.30,0,335.74,348.66,8.8,6.6,0.040,389878.3,389878.3,29603,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667421,480289.00
05/07/2016 20:30,2,0.227,ACTIVE,212.83,340.55,59.986,1462667404,"274151322000095","219011344069620",27.41,18.70,0,336.94,344.15,6.3,4.2,0.027,702358.8,702358.8,23252,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667422,480290.00
05/07/2016 20:30,2,0.291,ACTIVE,213.74,342.05,59.975,1462667404,"201051344000988","219011344069620",27.99,16.00,0,335.14,349.56,8.3,6.1,0.035,387166.6,387166.6,29897,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667422,480291.00
05/07/2016 20:30,2,0.307,ACTIVE,213.96,340.25,59.975,1462667404,"201051344001025","219011344069620",28.19,15.50,0,335.14,347.76,8.8,6.6,0.040,400889.6,400889.6,34413,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667423,480292.00
05/07/2016 20:30,2,0.316,ACTIVE,213.74,340.25,59.970,1462667404,"201051344000458","219011344069620",28.27,16.70,0,335.74,348.06,9.1,6.8,0.040,397857.3,397857.3,29820,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667424,480293.00
05/07/2016 20:30,2,0.305,ACTIVE,214.41,343.25,59.975,1462667404,"201051344000853","219011344069620",28.49,16.00,0,337.54,349.26,8.8,6.6,0.044,396363.9,396363.9,29418,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667425,480294.00
05/07/2016 20:30,2,0.293,ACTIVE,214.64,342.05,59.975,1462667404,"201051344000685","219011344069620",27.69,15.80,0,335.74,348.66,8.2,6.0,0.040,402701.1,402701.1,34250,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667426,480295.00
05/07/2016 20:30,2,0.295,ACTIVE,214.41,341.75,59.981,1462667404,"201051344000917","219011344069620",27.99,16.30,0,334.24,347.76,8.4,6.2,0.031,399642.9,399642.9,34247,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667427,480296.00
05/07/2016 20:30,2,0.283,ACTIVE,214.41,341.45,59.986,1462667404,"201051344001145","219011344069620",28.43,15.50,0,335.44,347.76,8.2,6.0,0.035,404826.8,404826.8,34109,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667428,480297.00
05/07/2016 20:30,2,0.311,ACTIVE,214.41,341.15,59.975,1462667404,"201051344000651","219011344069620",28.25,15.30,0,335.44,347.46,8.9,6.7,0.040,396961.1,396961.1,34469,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667429,480298.00
05/07/2016 20:30,2,0.209,ACTIVE,212.61,340.25,59.965,1462667404,"274151322000088","219011344069620",26.30,18.30,0,335.74,343.85,5.6,3.5,0.027,644966.1,644966.1,23023,0,0,0,L,1151911521,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667430,480299.00
05/07/2016 20:30,2,0.158,ACTIVE,213.74,342.65,59.970,1462667404,"274151322000068","219011344069620",31.79,20.30,0,337.84,392.85,5.1,3.0,0.022,541208.0,541208.0,24466,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667431,480300.00
05/07/2016 20:30,2,0.309,ACTIVE,213.74,339.65,60.007,1462667404,"201051344001135","219011344069620",28.96,15.50,0,335.14,346.56,9.1,6.8,0.035,393146.0,393146.0,34419,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667432,480301.00
05/07/2016 20:30,2,0.311,ACTIVE,213.51,340.85,59.975,1462667404,"201051344000594","219011344069620",28.96,17.00,0,334.24,348.06,9.2,6.9,0.040,401311.9,401311.9,29862,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667433,480302.00
05/07/2016 20:30,2,0.293,ACTIVE,214.19,340.85,59.975,1462667404,"201051344001203","219011344069620",28.96,16.00,0,336.04,348.06,8.7,6.4,0.040,399940.2,399940.2,34428,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667433,480303.00
05/07/2016 20:30,2,0.221,ACTIVE,212.83,339.65,59.986,1462667404,"274151322000054","219011344069620",27.37,18.30,0,336.04,344.15,6.1,4.0,0.031,658989.1,658989.1,23053,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667434,480304.00
05/07/2016 20:30,2,0.309,ACTIVE,214.19,340.25,59.986,1462667404,"201051344000867","219011344069620",28.33,16.30,0,336.34,348.06,8.9,6.6,0.035,389151.6,389151.6,29862,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667435,480305.00
05/07/2016 20:30,2,0.311,ACTIVE,214.19,341.45,59.981,1462667404,"201051344001093","219011344069620",29.10,16.00,0,334.54,347.46,9.2,7.0,0.027,398650.2,398650.2,34298,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667436,480306.00
05/07/2016 20:30,2,0.264,ACTIVE,213.74,341.75,59.970,1462667404,"201051344000900","219011344069620",27.83,15.80,0,334.84,348.06,7.5,5.3,0.040,404657.7,404657.7,29247,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667437,480307.00
05/07/2016 20:30,2,0.320,ACTIVE,214.19,340.85,59.975,1462667404,"201051344000648","219011344069620",28.27,15.50,0,336.94,348.36,9.2,7.0,0.040,396944.1,396944.1,29548,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667438,480308.00
05/07/2016 20:30,2,0.314,ACTIVE,213.74,341.15,59.944,1462667404,"201051344000569","219011344069620",28.11,16.70,0,336.64,347.46,9.0,6.8,0.040,405863.8,405863.8,29185,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667439,480309.00
05/07/2016 20:30,2,0.312,ACTIVE,213.96,340.85,59.970,1462667404,"201051344000983","219011344069620",28.35,16.00,0,335.44,347.76,9.0,6.8,0.044,397483.3,397483.3,29653,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667440,480310.00
05/07/2016 20:30,2,0.303,ACTIVE,213.74,341.15,59.970,1462667404,"201051344001158","219011344069620",28.07,15.80,0,335.74,348.06,8.7,6.4,0.035,391999.5,391999.5,29917,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667441,480311.00
05/07/2016 20:30,2,0.312,ACTIVE,214.19,342.35,59.981,1462667404,"201051344000576","219011344069620",28.23,15.50,0,336.34,348.96,9.0,6.8,0.040,398908.6,398908.6,29327,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667442,480312.00
05/07/2016 20:30,2,0.230,ACTIVE,213.06,340.55,59.991,1462667404,"274151322000087","219011344069620",26.48,20.70,0,336.04,344.45,6.2,4.1,0.022,632854.1,632854.1,23132,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462667443,480313.00
05/07/2016 20:45,2,0.180,ACTIVE,214.19,340.85,59.970,1462668303,"201051344000645","219011344069620",26.36,15.50,0,335.44,346.56,4.8,2.8,0.004,398551.2,398551.2,29468,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668304,480314.00
05/07/2016 20:45,2,0.104,ACTIVE,213.06,340.25,59.959,1462668303,"274151322000085","219011344069620",25.15,17.80,0,336.94,343.25,2.6,0.6,0.000,661282.7,661282.7,23064,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668305,480315.00
05/07/2016 20:45,2,0.197,ACTIVE,214.19,342.05,59.959,1462668303,"201051344000633","219011344069620",26.40,15.50,0,335.74,348.36,5.3,3.2,0.009,389473.9,389473.9,29936,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668306,480316.00
05/07/2016 20:45,2,0.223,ACTIVE,213.96,339.95,59.970,1462668303,"201051344000469","219011344069620",25.58,14.30,0,333.93,346.86,5.8,3.6,0.004,390846.6,390846.6,29879,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668307,480317.00
05/07/2016 20:45,2,0.199,ACTIVE,213.74,339.95,59.965,1462668303,"201051344000646","219011344069620",26.16,15.50,0,334.24,346.26,5.3,3.2,0.000,394709.7,394709.7,34437,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668308,480318.00
05/07/2016 20:45,2,0.129,ACTIVE,212.83,340.55,59.959,1462668303,"274151322000052","219011344069620",25.76,18.30,0,335.74,343.55,3.4,1.3,0.000,672677.6,672677.6,23284,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668309,480319.00
05/07/2016 20:45,2,0.205,ACTIVE,214.19,340.25,59.928,1462668303,"201051344000585","219011344069620",26.44,15.50,0,334.84,346.26,5.5,3.4,0.009,401033.1,401033.1,34441,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668310,480320.00
05/07/2016 20:45,2,0.174,ACTIVE,213.74,339.04,59.965,1462668303,"201051344001230","219011344069620",26.36,15.30,0,333.63,345.06,4.7,2.6,0.004,398431.1,398431.1,34235,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668311,480321.00
05/07/2016 20:45,2,0.225,ACTIVE,213.51,339.04,59.944,1462668303,"201051344000955","219011344069620",25.13,15.80,0,333.63,345.36,5.8,3.6,0.004,403890.8,403890.8,34346,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668312,480322.00
05/07/2016 20:45,2,0.000,ALERT,212.83,301.17,59.965,1462668303,"274151322000094","219011344069620",41.27,18.30,0,299.97,396.15,0.0,0.0,0.000,541491.3,541491.3,24260,0,0,0,L,1151911521,0,122.01,123.14,0002,16,0,0,0,0,0,0,12,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668314,480323.00
05/07/2016 20:45,2,0.230,ACTIVE,213.51,339.65,59.975,1462668303,"201051344000579","219011344069620",26.38,16.00,0,335.74,346.26,6.2,4.0,0.004,404519.7,404519.7,9952,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668315,480324.00
05/07/2016 20:45,2,0.195,ACTIVE,213.74,339.04,59.954,1462668303,"201051344000890","219011344069620",27.51,16.00,0,334.24,346.56,5.5,3.4,0.004,401066.2,401066.2,34366,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668316,480325.00
05/07/2016 20:45,2,0.215,ACTIVE,213.96,340.25,59.970,1462668303,"201051344000438","219011344069620",25.09,15.50,0,335.44,346.56,5.5,3.4,0.004,403188.8,403188.8,34374,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668317,480326.00
05/07/2016 20:45,2,0.236,ACTIVE,213.96,340.25,59.970,1462668303,"201051344000417","219011344069620",25.68,16.00,0,334.54,347.16,6.2,4.0,0.009,396034.7,396034.7,34530,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668318,480327.00
05/07/2016 20:45,2,0.102,ACTIVE,213.06,339.65,59.975,1462668303,"274151322000083","219011344069620",25.90,18.70,0,336.04,343.85,2.7,0.7,0.000,666672.2,666672.2,23352,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668319,480328.00
05/07/2016 20:45,2,0.107,ACTIVE,213.51,339.65,59.970,1462668303,"274151322000076","219011344069620",26.60,18.30,0,337.24,343.85,2.9,0.9,0.004,709556.1,709556.1,23349,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668320,480329.00
05/07/2016 20:45,2,0.197,ACTIVE,213.51,339.95,59.970,1462668303,"201051344000868","219011344069620",25.31,15.00,0,335.14,346.86,5.1,3.0,0.004,389879.5,389879.5,29604,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668320,480330.00
05/07/2016 20:45,2,0.100,ACTIVE,213.06,339.34,59.981,1462668303,"274151322000095","219011344069620",25.56,18.00,0,336.34,342.95,2.6,0.6,0.004,702359.4,702359.4,23253,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668321,480331.00
05/07/2016 20:45,2,0.172,ACTIVE,213.29,340.25,59.954,1462668303,"201051344000988","219011344069620",25.49,15.50,0,334.84,348.36,4.5,2.4,0.000,387167.7,387167.7,29898,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668322,480332.00
05/07/2016 20:45,2,0.188,ACTIVE,213.51,339.04,59.938,1462668303,"201051344001025","219011344069620",25.98,15.30,0,335.44,346.26,5.0,2.9,0.009,400890.8,400890.8,34414,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668323,480333.00
05/07/2016 20:45,2,0.199,ACTIVE,213.29,339.65,59.965,1462668303,"201051344000458","219011344069620",26.08,16.30,0,335.14,345.96,5.3,3.2,0.004,397858.6,397858.6,29821,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668324,480334.00
05/07/2016 20:45,2,0.182,ACTIVE,214.19,341.45,60.002,1462668303,"201051344000853","219011344069620",26.50,15.30,0,336.64,348.36,4.9,2.8,0.009,396365.1,396365.1,29419,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668325,480335.00
05/07/2016 20:45,2,0.186,ACTIVE,214.19,341.45,59.970,1462668303,"201051344000685","219011344069620",24.65,15.50,0,335.44,347.46,4.7,2.6,0.004,402702.2,402702.2,34251,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668326,480336.00
05/07/2016 20:45,2,0.191,ACTIVE,213.74,340.25,59.970,1462668303,"201051344000917","219011344069620",24.27,16.00,0,333.03,345.66,4.8,2.7,0.000,399644.0,399644.0,34248,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668327,480337.00
05/07/2016 20:45,2,0.182,ACTIVE,213.96,340.25,60.002,1462668303,"201051344001145","219011344069620",24.23,15.00,0,336.04,346.56,4.5,2.4,0.000,404827.9,404827.9,34110,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668328,480338.00
05/07/2016 20:45,2,0.209,ACTIVE,213.96,339.95,59.975,1462668303,"201051344000651","219011344069620",24.75,14.70,0,336.04,346.56,5.2,3.1,0.004,396962.3,396962.3,34470,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668329,480339.00
05/07/2016 20:45,2,0.086,ACTIVE,212.61,339.95,59.996,1462668303,"274151322000088","219011344069620",24.37,17.80,0,335.74,343.85,2.1,0.2,0.004,644966.5,644966.5,23024,0,0,0,L,1151911521,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668330,480340.00
05/07/2016 20:45,2,0.008,ALERT,213.51,366.70,59.954,1462668303,"274151322000068","219011344069620",41.39,19.50,0,299.97,397.35,0.0,0.0,0.000,541208.4,541208.4,24467,0,0,0,L,1151911521,0,122.91,122.91,0002,18,0,0,0,0,0,0,12,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668331,480341.00
05/07/2016 20:45,2,0.201,ACTIVE,213.51,338.44,59.975,1462668303,"201051344001135","219011344069620",25.27,15.30,0,335.14,345.66,5.2,3.1,0.000,393147.2,393147.2,34420,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668332,480342.00
05/07/2016 20:45,2,0.207,ACTIVE,213.29,339.95,59.965,1462668303,"201051344000594","219011344069620",24.71,16.30,0,333.93,346.26,5.2,3.1,0.004,401313.1,401313.1,29863,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668333,480343.00
05/07/2016 20:45,2,0.201,ACTIVE,213.96,339.34,59.970,1462668303,"201051344001203","219011344069620",24.19,15.50,0,335.74,348.36,5.0,2.9,0.004,399941.3,399941.3,34429,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668334,480344.00
05/07/2016 20:45,2,0.100,ACTIVE,212.83,339.65,59.965,1462668303,"274151322000054","219011344069620",25.33,18.00,0,335.74,343.55,2.5,0.5,0.000,658989.6,658989.6,23054,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668335,480345.00
05/07/2016 20:45,2,0.195,ACTIVE,213.96,339.65,59.965,1462668303,"201051344000867","219011344069620",24.99,16.00,0,335.14,346.56,5.0,2.9,0.000,389152.7,389152.7,29863,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668336,480346.00
05/07/2016 20:45,2,0.223,ACTIVE,213.96,340.55,59.970,1462668303,"201051344001093","219011344069620",24.67,15.80,0,335.44,346.26,5.6,3.5,0.004,398651.5,398651.5,34299,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668337,480347.00
05/07/2016 20:45,2,0.135,ACTIVE,213.51,339.95,59.970,1462668303,"201051344000900","219011344069620",26.50,15.00,0,335.14,347.16,3.6,1.6,0.004,404658.5,404658.5,29248,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668338,480348.00
05/07/2016 20:45,2,0.211,ACTIVE,213.74,339.95,59.965,1462668303,"201051344000648","219011344069620",25.60,15.00,0,336.04,346.26,5.5,3.3,0.009,396945.4,396945.4,29549,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668339,480349.00
05/07/2016 20:45,2,0.197,ACTIVE,213.74,339.95,59.986,1462668303,"201051344000569","219011344069620",26.10,15.80,0,335.44,346.86,5.2,3.1,0.004,405865.0,405865.0,29186,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668340,480350.00
05/07/2016 20:45,2,0.195,ACTIVE,213.74,339.34,59.970,1462668303,"201051344000983","219011344069620",25.58,15.50,0,334.54,346.56,5.1,3.0,0.000,397484.5,397484.5,29654,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668341,480351.00
05/07/2016 20:45,2,0.186,ACTIVE,213.74,340.25,59.965,1462668303,"201051344001158","219011344069620",24.51,15.30,0,335.14,346.86,4.6,2.5,0.000,392000.6,392000.6,29918,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668342,480352.00
05/07/2016 20:45,2,0.205,ACTIVE,213.96,341.15,59.965,1462668303,"201051344000576","219011344069620",24.35,15.00,0,336.34,347.46,5.1,3.0,0.004,398909.8,398909.8,29328,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668343,480353.00
05/07/2016 20:45,2,0.027,ALERT,212.83,301.17,59.959,1462668303,"274151322000087","219011344069620",29.72,19.50,0,299.37,343.85,0.0,0.0,0.000,632854.6,632854.6,23133,0,0,0,L,1151911521,0,122.46,122.68,0002,15,0,0,0,0,0,0,38,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668345,480354.00
05/07/2016 20:45,2,0.193,ALERT,214.41,340.85,59.949,1462668303,"201051344000582","219011344069620",25.66,15.30,0,301.77,342.05,5.1,3.0,0.004,391973.8,391973.8,34409,0,0,0,L,1122011218,1,122.91,122.46,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462668346,480355.00
05/07/2016 21:00,2,0.104,ALERT,214.19,302.98,59.986,1462669203,"201051344000645","219011344069620",18.51,14.30,0,301.47,343.25,2.0,0.0,0.000,398551.5,398551.5,29469,0,0,0,L,1122011218,0,122.23,123.14,0002,11,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669205,480356.00
05/07/2016 21:00,2,0.051,ALERT,213.06,300.87,59.975,1462669203,"274151322000085","219011344069620",16.90,16.00,0,299.97,357.38,0.9,0.0,0.000,661282.7,661282.7,23065,0,0,0,L,1151911521,0,122.68,122.68,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669207,480357.00
05/07/2016 21:00,2,0.123,ALERT,214.19,302.37,59.991,1462669203,"201051344000633","219011344069620",17.02,14.00,0,299.67,343.85,2.1,0.1,0.000,389474.3,389474.3,29937,0,0,0,L,1122011218,0,122.46,123.14,0002,13,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669209,480358.00
05/07/2016 21:00,2,0.146,ALERT,213.74,302.98,60.018,1462669203,"201051344000469","219011344069620",17.95,12.70,0,300.27,342.05,2.7,0.7,0.000,390847.1,390847.1,29880,0,0,0,L,1122011218,0,121.55,122.91,0002,10,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669211,480359.00
05/07/2016 21:00,2,0.117,ALERT,213.29,302.37,59.996,1462669203,"201051344000646","219011344069620",16.80,14.00,0,300.57,341.75,2.0,0.0,0.000,394710.1,394710.1,34438,0,0,0,L,1122011218,0,122.46,122.23,0002,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669212,480360.00
05/07/2016 21:00,2,0.074,ALERT,212.61,301.17,59.996,1462669203,"274151322000052","219011344069620",16.30,16.70,0,299.37,352.57,1.2,0.0,0.000,672677.7,672677.7,23285,0,0,0,L,1151911521,0,121.55,122.68,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669214,480361.00
05/07/2016 21:00,2,0.135,ALERT,213.74,302.98,59.996,1462669203,"201051344000585","219011344069620",16.96,14.30,0,300.27,342.35,2.4,0.3,0.000,401033.6,401033.6,34442,0,0,0,L,1122011218,0,122.01,122.68,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669216,480362.00
05/07/2016 21:00,2,0.072,ALERT,213.51,302.98,59.996,1462669203,"201051344001230","219011344069620",28.82,14.00,0,301.17,340.85,2.1,0.2,0.000,398431.4,398431.4,34236,0,0,0,L,1122011218,0,122.46,122.01,0100,12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462669218,480363.00
05/07/2016 21:00,2,0.123,ALERT,214.19,303.28,60.007,1462669203,"201051344000582","219011344069620",16.80,13.70,0,301.77,342.05,2.1,0.1,0.000,391974.1,391974.1,34411,0,0,0,L,1122011218,0,122.46,122.68,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669220,480364.00
05/07/2016 21:00,2,0.145,ALERT,213.29,302.37,60.023,1462669203,"201051344000955","219011344069620",16.28,14.30,0,301.17,341.15,2.4,0.4,0.000,403891.4,403891.4,34347,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669222,480365.00
05/07/2016 21:00,2,0.000,ALERT,212.38,343.25,60.002,1462669203,"274151322000094","219011344069620",38.59,16.30,0,299.07,391.34,0.0,0.0,0.000,541491.3,541491.3,24262,0,0,0,L,1151911521,0,122.01,122.91,0100,12,0,0,0,0,0,0,209,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1462669223,480366.00
05/07/2016 21:00,2,0.150,ALERT,213.74,303.58,60.012,1462669203,"201051344000579","219011344069620",17.08,14.70,0,302.37,341.75,2.6,0.6,0.000,404520.3,404520.3,9953,0,0,0,L,1122011218,0,121.78,122.46,0002,10,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669225,480367.00
05/07/2016 21:00,2,0.137,ALERT,213.51,302.37,60.002,1462669203,"201051344000890","219011344069620",17.04,14.70,0,301.77,341.75,2.4,0.4,0.000,401066.7,401066.7,34367,0,0,0,L,1122011218,0,122.68,121.55,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669227,480368.00
05/07/2016 21:00,2,0.135,ALERT,213.96,302.37,60.018,1462669203,"201051344000438","219011344069620",15.88,14.00,0,301.47,342.65,2.2,0.2,0.000,403189.3,403189.3,34375,0,0,0,L,1122011218,0,122.68,122.23,0002,12,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669229,480369.00
05/07/2016 21:00,2,0.164,ALERT,213.74,301.77,60.018,1462669203,"201051344000417","219011344069620",16.04,14.70,0,300.57,342.35,2.7,0.7,0.000,396035.3,396035.3,34531,0,0,0,L,1122011218,0,122.23,122.23,0002,11,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669231,480370.00
05/07/2016 21:00,2,0.049,ALERT,212.83,301.17,59.981,1462669203,"274151322000083","219011344069620",14.53,16.30,0,299.67,341.45,0.7,0.0,0.000,666672.2,666672.2,23353,0,0,0,L,1151911521,0,122.23,122.91,0002,11,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669232,480371.00
05/07/2016 21:00,2,0.051,ALERT,213.29,301.47,60.018,1462669203,"274151322000076","219011344069620",17.59,16.30,0,299.67,352.27,0.9,0.0,0.000,709556.2,709556.2,23350,0,0,0,L,1151911521,0,122.46,123.14,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669234,480372.00
05/07/2016 21:00,2,0.121,ALERT,213.51,303.28,60.007,1462669203,"201051344000868","219011344069620",16.20,13.30,0,302.07,342.05,2.0,0.0,0.000,389879.9,389879.9,29605,0,0,0,L,1122011218,0,121.78,122.91,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669236,480373.00
05/07/2016 21:00,2,0.043,ALERT,212.83,301.77,60.012,1462669203,"274151322000095","219011344069620",17.04,16.00,0,300.57,341.15,0.8,0.0,0.000,702359.5,702359.5,23254,0,0,0,L,1151911521,0,122.46,122.68,0002,12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669238,480374.00
05/07/2016 21:00,2,0.104,ALERT,213.29,302.68,60.012,1462669203,"201051344000988","219011344069620",17.35,14.00,0,298.77,343.55,1.8,0.0,0.000,387168.0,387168.0,29899,0,0,0,L,1122011218,0,121.55,122.68,0002,10,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669240,480375.00
05/07/2016 21:00,2,0.111,ALERT,213.51,301.77,60.023,1462669203,"201051344001025","219011344069620",16.94,13.70,0,300.87,342.35,1.9,0.0,0.000,400891.1,400891.1,34415,0,0,0,L,1122011218,0,122.01,122.23,0002,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669242,480376.00
05/07/2016 21:00,2,0.121,ALERT,213.51,302.98,60.012,1462669203,"201051344000458","219011344069620",16.78,14.70,0,301.77,342.05,2.1,0.1,0.000,397859.0,397859.0,29822,0,0,0,L,1122011218,0,122.01,122.68,0002,11,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669243,480377.00
05/07/2016 21:00,2,0.107,ALERT,214.19,302.68,60.018,1462669203,"201051344000853","219011344069620",14.27,13.70,0,301.77,343.85,1.6,0.0,0.000,396365.4,396365.4,29420,0,0,0,L,1122011218,0,122.46,123.14,0002,12,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669245,480378.00
05/07/2016 21:00,2,0.094,ALERT,213.96,302.37,60.028,1462669203,"201051344000685","219011344069620",14.25,14.00,0,300.57,342.35,1.4,0.0,0.000,402702.5,402702.5,34252,0,0,0,L,1122011218,0,123.14,122.23,0002,10,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669247,480379.00
05/07/2016 21:00,2,0.066,ALERT,213.74,301.77,60.023,1462669203,"201051344000917","219011344069620",28.80,14.70,0,299.67,342.65,1.9,0.0,0.000,399644.3,399644.3,34249,0,0,0,L,1122011218,0,122.23,122.46,0100,12,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1462669249,480380.00
05/07/2016 21:00,2,0.062,ALERT,213.96,302.68,60.039,1462669203,"201051344001145","219011344069620",29.12,13.70,0,301.47,342.65,1.9,0.0,0.000,404828.2,404828.2,34111,0,0,0,L,1122011218,0,122.46,122.23,0100,13,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462669251,480381.00
05/07/2016 21:00,2,0.129,ALERT,213.74,301.47,60.012,1462669203,"201051344000651","219011344069620",15.92,13.30,0,300.57,342.35,2.1,0.1,0.000,396962.7,396962.7,34471,0,0,0,L,1122011218,0,122.91,122.01,0002,10,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669252,480382.00
05/07/2016 21:00,2,0.008,ALERT,212.38,300.27,59.996,1462669203,"274151322000088","219011344069620",26.28,16.00,0,299.37,341.15,0.0,0.0,0.000,644966.6,644966.6,23025,0,0,0,L,1151911521,0,122.68,122.46,0100,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462669254,480383.00
05/07/2016 21:00,2,0.008,ALERT,213.29,300.27,60.007,1462669203,"274151322000068","219011344069620",38.90,17.00,0,298.47,397.35,0.0,0.0,0.000,541208.4,541208.4,24469,0,0,0,L,1151911521,0,122.68,122.91,0100,15,0,0,0,0,0,0,207,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1462669256,480384.00
05/07/2016 21:00,2,0.127,ALERT,213.29,302.37,60.002,1462669203,"201051344001135","219011344069620",16.10,14.00,0,301.47,341.15,2.1,0.1,0.000,393147.6,393147.6,34421,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669258,480385.00
05/07/2016 21:00,2,0.121,ALERT,213.29,303.28,60.002,1462669203,"201051344000594","219011344069620",16.72,15.00,0,301.47,342.05,2.1,0.1,0.000,401313.5,401313.5,29864,0,0,0,L,1122011218,0,121.78,122.46,0002,11,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669260,480386.00
05/07/2016 21:00,2,0.121,ALERT,213.74,302.07,60.012,1462669203,"201051344001203","219011344069620",13.68,14.00,0,300.87,343.55,1.7,0.0,0.000,399941.7,399941.7,34430,0,0,0,L,1122011218,0,122.91,122.01,0002,10,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669261,480387.00
05/07/2016 21:00,2,0.016,ALERT,212.61,301.47,60.002,1462669203,"274151322000054","219011344069620",27.81,16.00,0,299.37,354.07,0.0,0.0,0.000,658989.6,658989.6,23055,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462669263,480388.00
05/07/2016 21:00,2,0.117,ALERT,213.96,302.68,59.954,1462669203,"201051344000867","219011344069620",15.68,14.30,0,300.87,342.35,1.9,0.0,0.000,389153.1,389153.1,29864,0,0,0,L,1122011218,0,122.23,122.68,0002,10,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669265,480389.00
05/07/2016 21:00,2,0.109,ALERT,213.51,302.07,60.012,1462669203,"201051344001093","219011344069620",28.65,14.30,0,300.87,341.75,3.2,1.2,0.000,398652.0,398652.0,34300,0,0,0,L,1122011218,0,122.23,122.23,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462669267,480390.00
05/07/2016 21:00,2,0.070,ALERT,213.51,302.98,60.002,1462669203,"201051344000900","219011344069620",13.84,13.70,0,301.17,342.05,1.0,0.0,0.000,404658.7,404658.7,29249,0,0,0,L,1122011218,0,122.01,122.46,0002,10,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669269,480391.00
05/07/2016 21:00,2,0.129,ALERT,213.74,302.37,59.970,1462669203,"201051344000648","219011344069620",15.55,13.30,0,300.87,342.35,2.0,0.0,0.000,396945.8,396945.8,29550,0,0,0,L,1122011218,0,121.55,123.14,0002,10,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669271,480392.00
05/07/2016 21:00,2,0.123,ALERT,213.51,303.28,60.002,1462669203,"201051344000569","219011344069620",15.55,14.30,0,301.77,342.65,1.9,0.0,0.000,405865.5,405865.5,29187,0,0,0,L,1122011218,0,121.33,122.91,0002,11,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669272,480393.00
05/07/2016 21:00,2,0.121,ALERT,213.51,302.98,59.996,1462669203,"201051344000983","219011344069620",14.83,14.00,0,302.07,341.75,1.8,0.0,0.000,397484.9,397484.9,29655,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669274,480394.00
05/07/2016 21:00,2,0.111,ALERT,213.51,302.68,59.975,1462669203,"201051344001158","219011344069620",14.69,13.30,0,300.57,342.35,1.7,0.0,0.000,392000.9,392000.9,29919,0,0,0,L,1122011218,0,121.78,122.46,0002,12,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462669276,480395.00
05/07/2016 21:00,2,0.078,ALERT,214.19,302.98,60.002,1462669203,"201051344000576","219011344069620",28.59,13.30,0,301.17,343.25,2.3,0.3,0.000,398910.2,398910.2,29329,0,0,0,L,1122011218,0,122.23,122.68,0100,11,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462669278,480396.00
05/07/2016 21:00,2,0.031,ALERT,212.83,300.57,60.007,1462669203,"274151322000087","219011344069620",26.56,17.50,0,298.77,340.25,0.0,0.0,0.000,632854.6,632854.6,23135,0,0,0,L,1151911521,0,122.46,122.68,0100,15,0,0,0,0,0,0,23,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462669279,480397.00
05/07/2016 21:15,2,0.051,ALERT,213.74,302.07,59.986,1462670103,"201051344000645","219011344069620",27.47,12.70,0,300.57,304.48,1.5,0.0,0.000,398551.5,398551.5,29471,0,0,0,L,1122011218,0,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670105,480398.00
05/07/2016 21:15,2,0.000,ALERT,212.61,300.57,59.986,1462670103,"274151322000085","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,661282.7,661282.7,23067,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670107,480399.00
05/07/2016 21:15,2,0.072,ALERT,213.74,302.07,60.002,1462670103,"201051344000633","219011344069620",26.86,12.70,0,298.47,303.88,2.0,0.0,0.000,389474.4,389474.4,29939,0,0,0,L,1122011218,0,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670108,480400.00
05/07/2016 21:15,2,0.086,ALERT,213.51,302.37,60.028,1462670103,"201051344000469","219011344069620",26.34,11.30,0,299.37,304.18,2.3,0.3,0.000,390847.2,390847.2,29882,0,0,0,L,1122011218,0,121.33,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670110,480401.00
05/07/2016 21:15,2,0.059,ALERT,213.06,302.07,59.981,1462670103,"201051344000646","219011344069620",26.26,13.00,0,300.27,303.88,1.6,0.0,0.000,394710.1,394710.1,34440,0,0,0,L,1122011218,0,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670112,480402.00
05/07/2016 21:15,2,0.000,ALERT,212.16,300.87,59.991,1462670103,"274151322000052","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,672677.7,672677.7,23287,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670114,480403.00
05/07/2016 21:15,2,0.074,ALERT,213.74,302.68,59.991,1462670103,"201051344000585","219011344069620",27.04,13.00,0,300.27,304.18,2.1,0.1,0.000,401033.7,401033.7,34444,0,0,0,L,1122011218,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670116,480404.00
05/07/2016 21:15,2,0.072,ALERT,213.51,302.68,59.996,1462670103,"201051344001230","219011344069620",26.22,12.70,0,300.87,304.18,1.9,0.0,0.000,398431.4,398431.4,34238,0,0,0,L,1122011218,0,122.46,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670117,480405.00
05/07/2016 21:15,2,0.074,ALERT,213.96,303.28,59.981,1462670103,"201051344000582","219011344069620",26.80,12.30,0,301.47,304.78,2.0,0.0,0.000,391974.1,391974.1,34413,0,0,0,L,1122011218,0,122.46,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670119,480406.00
05/07/2016 21:15,2,0.092,ALERT,213.06,302.37,59.996,1462670103,"201051344000955","219011344069620",26.80,13.00,0,300.27,303.88,2.5,0.5,0.000,403891.5,403891.5,34349,0,0,0,L,1122011218,0,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670121,480407.00
05/07/2016 21:15,2,0.000,ALERT,212.38,299.67,59.996,1462670103,"274151322000094","219011344069620",0.00,14.70,0,297.57,368.80,0.0,0.0,0.000,541491.3,541491.3,24264,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1462670123,480408.00
05/07/2016 21:15,2,0.096,ALERT,213.29,302.98,59.991,1462670103,"201051344000579","219011344069620",27.14,13.00,0,300.87,305.08,2.6,0.6,0.000,404520.5,404520.5,9955,0,0,0,L,1122011218,0,121.55,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670125,480409.00
05/07/2016 21:15,2,0.100,ALERT,213.29,302.68,59.991,1462670103,"201051344000890","219011344069620",27.10,13.30,0,300.87,305.08,2.7,0.7,0.000,401066.9,401066.9,34369,0,0,0,L,1122011218,0,122.46,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670126,480410.00
05/07/2016 21:15,2,0.084,ALERT,213.51,302.07,60.002,1462670103,"201051344000438","219011344069620",22.72,12.70,0,300.87,304.18,2.1,0.1,0.000,403189.4,403189.4,34377,0,0,0,L,1122011218,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670128,480411.00
05/07/2016 21:15,2,0.121,ALERT,213.74,301.47,60.023,1462670103,"201051344000417","219011344069620",26.52,13.30,0,299.97,303.58,3.3,1.2,0.000,396035.7,396035.7,34533,0,0,0,L,1122011218,0,122.23,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670130,480412.00
05/07/2016 21:15,2,0.000,ALERT,212.38,300.27,59.986,1462670103,"274151322000083","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,666672.2,666672.2,23355,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670132,480413.00
05/07/2016 21:15,2,0.000,ALERT,213.06,299.97,59.996,1462670103,"274151322000076","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,709556.2,709556.2,23352,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670134,480414.00
