ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 21:15,2,0.070,ALERT,213.29,302.98,59.996,1462670103,"201051344000868","219011344069620",26.48,12.00,0,301.17,305.08,1.9,0.0,0.000,389879.9,389879.9,29607,0,0,0,L,1122011218,0,121.55,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670136,480415.00
05/07/2016 21:15,2,0.000,ALERT,212.38,301.17,60.002,1462670103,"274151322000095","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,702359.5,702359.5,23256,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670138,480416.00
05/07/2016 21:15,2,0.057,ALERT,213.06,302.37,60.018,1462670103,"201051344000988","219011344069620",27.04,12.70,0,297.87,304.18,1.6,0.0,0.000,387168.0,387168.0,29901,0,0,0,L,1122011218,0,121.33,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670139,480417.00
05/07/2016 21:15,2,0.064,ALERT,213.29,301.47,60.002,1462670103,"201051344001025","219011344069620",27.00,12.30,0,300.27,304.48,1.8,0.0,0.000,400891.1,400891.1,34417,0,0,0,L,1122011218,0,122.01,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670141,480418.00
05/07/2016 21:15,2,0.082,ALERT,213.29,302.37,60.007,1462670103,"201051344000458","219011344069620",26.42,13.00,0,300.57,305.08,2.2,0.2,0.000,397859.1,397859.1,29824,0,0,0,L,1122011218,0,121.78,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670143,480419.00
05/07/2016 21:15,2,0.062,ALERT,213.96,302.07,60.018,1462670103,"201051344000853","219011344069620",27.17,12.00,0,300.57,304.48,1.8,0.0,0.000,396365.4,396365.4,29422,0,0,0,L,1122011218,0,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670145,480420.00
05/07/2016 21:15,2,0.051,ALERT,213.74,302.37,59.991,1462670103,"201051344000685","219011344069620",26.34,12.70,0,300.57,303.88,1.4,0.0,0.000,402702.5,402702.5,34254,0,0,0,L,1122011218,0,123.14,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670147,480421.00
05/07/2016 21:15,2,0.066,ALERT,213.51,301.47,59.996,1462670103,"201051344000917","219011344069620",26.06,13.30,0,299.37,303.58,1.8,0.0,0.000,399644.3,399644.3,34251,0,0,0,L,1122011218,0,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670148,480422.00
05/07/2016 21:15,2,0.062,ALERT,213.74,302.37,59.986,1462670103,"201051344001145","219011344069620",26.68,12.30,0,300.57,304.78,1.7,0.0,0.000,404828.2,404828.2,34113,0,0,0,L,1122011218,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670150,480423.00
05/07/2016 21:15,2,0.070,ALERT,213.51,301.47,59.996,1462670103,"201051344000651","219011344069620",26.38,12.00,0,299.97,303.58,1.9,0.0,0.000,396962.7,396962.7,34473,0,0,0,L,1122011218,0,122.68,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670152,480424.00
05/07/2016 21:15,2,0.000,ALERT,212.16,299.67,59.991,1462670103,"274151322000088","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,644966.6,644966.6,23027,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670154,480425.00
05/07/2016 21:15,2,0.000,ALERT,213.06,299.67,59.991,1462670103,"274151322000068","219011344069620",0.00,15.50,0,297.26,368.50,0.0,0.0,0.000,541208.4,541208.4,24471,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1462670155,480426.00
05/07/2016 21:15,2,0.078,ALERT,213.29,302.37,59.986,1462670103,"201051344001135","219011344069620",26.96,12.70,0,300.57,304.48,2.1,0.2,0.000,393147.7,393147.7,34423,0,0,0,L,1122011218,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670157,480427.00
05/07/2016 21:15,2,0.078,ALERT,213.06,302.98,59.996,1462670103,"201051344000594","219011344069620",27.19,13.30,0,300.27,304.78,2.2,0.2,0.000,401313.6,401313.6,29866,0,0,0,L,1122011218,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670159,480428.00
05/07/2016 21:15,2,0.000,ALERT,213.51,301.77,59.996,1462670103,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,399941.7,399941.7,34432,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670161,480429.00
05/07/2016 21:15,2,0.000,ALERT,212.16,301.17,59.996,1462670103,"274151322000054","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,658989.6,658989.6,23057,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670163,480430.00
05/07/2016 21:15,2,0.070,ALERT,213.51,302.07,59.996,1462670103,"201051344000867","219011344069620",25.72,13.00,0,300.27,305.08,1.9,0.0,0.000,389153.1,389153.1,29866,0,0,0,L,1122011218,0,122.01,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670164,480431.00
05/07/2016 21:15,2,0.000,ALERT,213.51,302.07,59.996,1462670103,"201051344001093","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,398652.2,398652.2,34302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670166,480432.00
05/07/2016 21:15,2,0.023,ALERT,213.29,302.37,60.018,1462670103,"201051344000900","219011344069620",25.76,12.00,0,299.97,304.48,0.6,0.0,0.000,404658.7,404658.7,29251,0,0,0,L,1122011218,0,121.78,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670168,480433.00
05/07/2016 21:15,2,0.000,ALERT,213.51,301.77,60.002,1462670103,"201051344000648","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,396945.9,396945.9,29552,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670170,480434.00
05/07/2016 21:15,2,0.080,ALERT,213.29,302.68,60.007,1462670103,"201051344000569","219011344069620",26.90,12.70,0,301.17,305.08,2.2,0.2,0.000,405865.5,405865.5,29189,0,0,0,L,1122011218,0,121.10,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670172,480435.00
05/07/2016 21:15,2,0.072,ALERT,213.29,302.68,59.975,1462670103,"201051344000983","219011344069620",26.18,12.30,0,300.87,304.78,1.9,0.0,0.000,397485.0,397485.0,29657,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670174,480436.00
05/07/2016 21:15,2,0.000,ALERT,213.29,302.07,59.996,1462670103,"201051344001158","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,392000.9,392000.9,29921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670175,480437.00
05/07/2016 21:15,2,0.000,ALERT,213.74,302.98,59.996,1462670103,"201051344000576","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,398910.3,398910.3,29331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462670177,480438.00
05/07/2016 21:15,2,0.000,ALERT,212.38,299.07,59.991,1462670103,"274151322000087","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,632854.6,632854.6,23137,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1462670179,480439.00
05/07/2016 21:30,2,0.000,ALERT,213.06,301.47,59.928,1462671003,"201051344000645","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,398551.5,398551.5,29473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462671005,480440.00
05/07/2016 21:30,2,0.000,ALERT,211.93,299.67,59.975,1462671003,"274151322000085","219011344069620",0.00,13.70,0,298.47,307.48,0.0,0.0,0.000,661282.7,661282.7,23069,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671007,480441.00
05/07/2016 21:30,2,0.000,ALERT,213.29,301.17,59.970,1462671003,"201051344000633","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,389474.4,389474.4,29941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462671009,480442.00
05/07/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1462671003,"201051344000469","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,390847.2,390847.2,29884,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462671011,480443.00
05/07/2016 21:30,2,0.000,ALERT,211.93,299.67,59.970,1462671003,"201051344000646","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,394710.1,394710.1,34442,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1462671012,480444.00
05/07/2016 21:30,2,0.000,ALERT,211.70,299.67,59.965,1462671003,"274151322000052","219011344069620",0.00,13.70,0,298.17,307.48,0.0,0.0,0.000,672677.7,672677.7,23289,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671014,480445.00
05/07/2016 21:30,2,0.000,ALERT,212.38,300.27,59.954,1462671003,"201051344000585","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,401033.7,401033.7,34446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462671016,480446.00
05/07/2016 21:30,2,0.000,ALERT,212.16,300.27,59.954,1462671003,"201051344001230","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,398431.4,398431.4,34240,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462671018,480447.00
05/07/2016 21:30,2,0.000,ALERT,212.61,300.57,59.954,1462671003,"201051344000582","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,391974.1,391974.1,34415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1462671020,480448.00
05/07/2016 21:30,2,0.000,ALERT,211.93,299.97,59.959,1462671003,"201051344000955","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,403891.5,403891.5,34351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462671021,480449.00
05/07/2016 21:30,2,0.000,ALERT,211.70,298.47,59.938,1462671003,"274151322000094","219011344069620",0.00,13.70,0,297.87,306.88,0.0,0.0,0.000,541491.3,541491.3,24266,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671023,480450.00
05/07/2016 21:30,2,0.000,ALERT,212.61,302.07,59.954,1462671003,"201051344000579","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,404520.5,404520.5,9957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462671025,480451.00
05/07/2016 21:30,2,0.000,ALERT,212.16,300.27,59.954,1462671003,"201051344000890","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,401066.9,401066.9,34371,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462671027,480452.00
05/07/2016 21:30,2,0.000,ALERT,212.16,299.67,59.949,1462671003,"201051344000438","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,403189.4,403189.4,34379,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462671029,480453.00
05/07/2016 21:30,2,0.000,ALERT,212.38,299.07,59.954,1462671003,"201051344000417","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,396035.7,396035.7,34535,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462671030,480454.00
05/07/2016 21:30,2,0.000,ALERT,211.93,299.67,59.954,1462671003,"274151322000083","219011344069620",0.00,14.00,0,297.87,307.78,0.0,0.0,0.000,666672.2,666672.2,23357,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671032,480455.00
05/07/2016 21:30,2,0.000,ALERT,212.16,299.07,59.944,1462671003,"274151322000076","219011344069620",0.00,13.70,0,298.17,307.18,0.0,0.0,0.000,709556.2,709556.2,23354,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671034,480456.00
05/07/2016 21:30,2,0.000,ALERT,212.61,302.07,59.954,1462671003,"201051344000868","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,389879.9,389879.9,29609,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462671036,480457.00
05/07/2016 21:30,2,0.000,ALERT,211.70,299.97,59.901,1462671003,"274151322000095","219011344069620",0.00,13.70,0,298.77,308.09,0.0,0.0,0.000,702359.5,702359.5,23258,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671038,480458.00
05/07/2016 21:30,2,0.000,ALERT,212.38,300.87,59.949,1462671003,"201051344000988","219011344069620",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,387168.0,387168.0,29903,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1462671040,480459.00
05/07/2016 21:30,2,0.000,ALERT,211.93,299.07,59.944,1462671003,"201051344001025","219011344069620",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,400891.1,400891.1,34419,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1462671042,480460.00
05/07/2016 21:30,2,0.000,ALERT,212.38,301.17,59.938,1462671003,"201051344000458","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,397859.1,397859.1,29826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462671043,480461.00
05/07/2016 21:30,2,0.000,ALERT,213.06,300.87,59.949,1462671003,"201051344000853","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,396365.4,396365.4,29424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462671045,480462.00
05/07/2016 21:30,2,0.000,ALERT,212.61,299.97,59.949,1462671003,"201051344000685","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,402702.5,402702.5,34256,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462671047,480463.00
05/07/2016 21:30,2,0.000,ALERT,212.38,299.37,59.922,1462671003,"201051344000917","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,399644.3,399644.3,34253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1462671049,480464.00
05/07/2016 21:30,2,0.000,ALERT,212.61,299.97,59.917,1462671003,"201051344001145","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,404828.2,404828.2,34115,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462671051,480465.00
05/07/2016 21:30,2,0.000,ALERT,212.38,299.07,59.949,1462671003,"201051344000651","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,396962.7,396962.7,34475,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462671052,480466.00
05/07/2016 21:30,2,0.000,ALERT,211.25,298.77,59.970,1462671003,"274151322000088","219011344069620",0.00,13.70,0,297.87,306.88,0.0,0.0,0.000,644966.6,644966.6,23029,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671054,480467.00
05/07/2016 21:30,2,0.000,ALERT,212.38,298.17,59.938,1462671003,"274151322000068","219011344069620",0.00,14.30,0,297.26,306.28,0.0,0.0,0.000,541208.4,541208.4,24473,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671056,480468.00
05/07/2016 21:30,2,0.000,ALERT,211.70,299.67,59.996,1462671003,"201051344001135","219011344069620",0.00,11.70,0,298.77,304.48,0.0,0.0,0.000,393147.7,393147.7,34425,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462671058,480469.00
05/07/2016 21:30,2,0.000,ALERT,212.16,301.77,59.922,1462671003,"201051344000594","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,401313.6,401313.6,29868,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462671060,480470.00
05/07/2016 21:30,2,0.000,ALERT,212.16,299.37,59.981,1462671003,"201051344001203","219011344069620",0.00,11.70,0,298.47,305.38,0.0,0.0,0.000,399941.7,399941.7,34434,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671061,480471.00
05/07/2016 21:30,2,0.000,ALERT,211.48,298.77,59.938,1462671003,"274151322000054","219011344069620",0.00,13.70,0,297.87,307.48,0.0,0.0,0.000,658989.6,658989.6,23059,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671063,480472.00
05/07/2016 21:30,2,0.000,ALERT,212.83,300.87,59.949,1462671003,"201051344000867","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,389153.1,389153.1,29868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1462671065,480473.00
05/07/2016 21:30,2,0.000,ALERT,212.16,299.67,59.949,1462671003,"201051344001093","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,398652.2,398652.2,34304,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671067,480474.00
05/07/2016 21:30,2,0.000,ALERT,212.16,301.17,59.949,1462671003,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,404658.7,404658.7,29253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1462671068,480475.00
05/07/2016 21:30,2,0.000,ALERT,212.61,300.27,59.954,1462671003,"201051344000648","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,396945.9,396945.9,29554,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671070,480476.00
05/07/2016 21:30,2,0.000,ALERT,212.38,301.77,59.959,1462671003,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,405865.5,405865.5,29191,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1462671072,480477.00
05/07/2016 21:30,2,0.000,ALERT,212.38,301.17,59.949,1462671003,"201051344000983","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,397485.0,397485.0,29659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1462671074,480478.00
05/07/2016 21:30,2,0.000,ALERT,212.61,300.87,59.959,1462671003,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,392000.9,392000.9,29923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671076,480479.00
05/07/2016 21:30,2,0.000,ALERT,212.83,301.47,59.965,1462671003,"201051344000576","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,398910.3,398910.3,29333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671078,480480.00
05/07/2016 21:30,2,0.000,ALERT,211.93,298.47,59.959,1462671003,"274151322000087","219011344069620",0.00,15.00,0,297.26,306.88,0.0,0.0,0.000,632854.6,632854.6,23139,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671079,480481.00
05/07/2016 21:45,2,0.000,ALERT,213.06,301.47,60.002,1462671903,"201051344000645","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,398551.5,398551.5,29475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671905,480482.00
05/07/2016 21:45,2,0.000,ALERT,211.70,299.07,60.012,1462671903,"274151322000085","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,661282.7,661282.7,23071,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671907,480483.00
05/07/2016 21:45,2,0.000,ALERT,213.06,300.87,59.996,1462671903,"201051344000633","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,389474.4,389474.4,29943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671909,480484.00
05/07/2016 21:45,2,0.000,ALERT,212.83,301.47,59.986,1462671903,"201051344000469","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,390847.2,390847.2,29886,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671910,480485.00
05/07/2016 21:45,2,0.000,ALERT,211.93,299.97,60.002,1462671903,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,394710.1,394710.1,34444,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671912,480486.00
05/07/2016 21:45,2,0.000,ALERT,211.25,299.37,59.996,1462671903,"274151322000052","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,672677.7,672677.7,23291,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671914,480487.00
05/07/2016 21:45,2,0.000,ALERT,212.38,300.27,60.007,1462671903,"201051344000585","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,401033.7,401033.7,34448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671916,480488.00
05/07/2016 21:45,2,0.000,ALERT,212.16,300.57,60.007,1462671903,"201051344001230","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,398431.4,398431.4,34242,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671918,480489.00
05/07/2016 21:45,2,0.000,ALERT,212.83,300.87,59.954,1462671903,"201051344000582","219011344069620",0.00,10.30,0,299.07,302.07,0.0,0.0,0.000,391974.1,391974.1,34417,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671920,480490.00
05/07/2016 21:45,2,0.000,ALERT,211.93,300.27,60.002,1462671903,"201051344000955","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,403891.5,403891.5,34353,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671921,480491.00
05/07/2016 21:45,2,0.000,ALERT,211.48,298.17,60.007,1462671903,"274151322000094","219011344069620",0.00,12.70,0,296.96,299.97,0.0,0.0,0.000,541491.3,541491.3,24268,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671923,480492.00
05/07/2016 21:45,2,0.000,ALERT,212.61,302.07,60.002,1462671903,"201051344000579","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,404520.5,404520.5,9959,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671925,480493.00
05/07/2016 21:45,2,0.000,ALERT,212.16,300.57,60.002,1462671903,"201051344000890","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,401066.9,401066.9,34373,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671927,480494.00
05/07/2016 21:45,2,0.000,ALERT,212.38,300.27,60.002,1462671903,"201051344000438","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,403189.4,403189.4,34381,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671929,480495.00
05/07/2016 21:45,2,0.000,ALERT,212.61,299.67,60.007,1462671903,"201051344000417","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,396035.7,396035.7,34537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671930,480496.00
05/07/2016 21:45,2,0.000,ALERT,211.70,298.77,59.996,1462671903,"274151322000083","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,666672.2,666672.2,23359,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671932,480497.00
05/07/2016 21:45,2,0.000,ALERT,212.16,299.37,60.002,1462671903,"274151322000076","219011344069620",0.00,12.70,0,297.57,300.57,0.0,0.0,0.000,709556.2,709556.2,23356,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671934,480498.00
05/07/2016 21:45,2,0.000,ALERT,212.61,302.07,60.002,1462671903,"201051344000868","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,389879.9,389879.9,29611,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671936,480499.00
05/07/2016 21:45,2,0.000,ALERT,211.70,299.97,59.991,1462671903,"274151322000095","219011344069620",0.00,12.30,0,298.47,301.17,0.0,0.0,0.000,702359.5,702359.5,23260,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671938,480500.00
05/07/2016 21:45,2,0.000,ALERT,212.38,301.17,60.012,1462671903,"201051344000988","219011344069620",0.00,10.70,0,296.66,302.68,0.0,0.0,0.000,387168.0,387168.0,29905,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671939,480501.00
05/07/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1462671903,"201051344001025","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,400891.1,400891.1,34421,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671941,480502.00
05/07/2016 21:45,2,0.000,ALERT,212.61,301.77,60.002,1462671903,"201051344000458","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,397859.1,397859.1,29828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671943,480503.00
05/07/2016 21:45,2,0.000,ALERT,213.29,301.47,60.007,1462671903,"201051344000853","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,396365.4,396365.4,29426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671945,480504.00
05/07/2016 21:45,2,0.000,ALERT,212.83,300.27,59.991,1462671903,"201051344000685","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,402702.5,402702.5,34258,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671947,480505.00
05/07/2016 21:45,2,0.000,ALERT,212.61,299.97,60.002,1462671903,"201051344000917","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,399644.3,399644.3,34255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671948,480506.00
05/07/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1462671903,"201051344001145","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,404828.2,404828.2,34117,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671950,480507.00
05/07/2016 21:45,2,0.000,ALERT,212.61,299.67,60.034,1462671903,"201051344000651","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,396962.7,396962.7,34477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671952,480508.00
05/07/2016 21:45,2,0.000,ALERT,211.48,298.47,60.028,1462671903,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.27,0.0,0.0,0.000,644966.6,644966.6,23031,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671954,480509.00
05/07/2016 21:45,2,0.000,ALERT,212.38,297.87,60.002,1462671903,"274151322000068","219011344069620",0.00,13.30,0,296.96,299.37,0.0,0.0,0.000,541208.4,541208.4,24475,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671956,480510.00
05/07/2016 21:45,2,0.000,ALERT,212.16,300.27,59.954,1462671903,"201051344001135","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,393147.7,393147.7,34427,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671958,480511.00
05/07/2016 21:45,2,0.000,ALERT,212.38,301.77,59.986,1462671903,"201051344000594","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,401313.6,401313.6,29870,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671959,480512.00
05/07/2016 21:45,2,0.000,ALERT,212.38,299.97,59.981,1462671903,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,399941.7,399941.7,34436,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671961,480513.00
05/07/2016 21:45,2,0.000,ALERT,211.48,299.07,59.975,1462671903,"274151322000054","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,658989.6,658989.6,23061,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671963,480514.00
05/07/2016 21:45,2,0.000,ALERT,212.61,300.87,59.975,1462671903,"201051344000867","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,389153.1,389153.1,29870,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671965,480515.00
05/07/2016 21:45,2,0.000,ALERT,212.38,300.27,59.949,1462671903,"201051344001093","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,398652.2,398652.2,34306,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671966,480516.00
05/07/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1462671903,"201051344000900","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,404658.7,404658.7,29255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671968,480517.00
05/07/2016 21:45,2,0.000,ALERT,212.83,300.57,59.944,1462671903,"201051344000648","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,396945.9,396945.9,29556,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671970,480518.00
05/07/2016 21:45,2,0.000,ALERT,212.83,301.77,59.970,1462671903,"201051344000569","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,405865.5,405865.5,29193,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671972,480519.00
05/07/2016 21:45,2,0.000,ALERT,212.83,301.77,59.970,1462671903,"201051344000983","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,397485.0,397485.0,29661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462671974,480520.00
05/07/2016 21:45,2,0.000,ALERT,212.83,301.17,59.970,1462671903,"201051344001158","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,392000.9,392000.9,29925,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671975,480521.00
05/07/2016 21:45,2,0.000,ALERT,213.06,301.77,59.944,1462671903,"201051344000576","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,398910.3,398910.3,29335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671977,480522.00
05/07/2016 21:45,2,0.000,ALERT,211.70,297.87,59.959,1462671903,"274151322000087","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,632854.6,632854.6,23141,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462671979,480523.00
05/07/2016 22:00,2,0.000,ALERT,213.06,301.47,60.023,1462672803,"201051344000645","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,398551.5,398551.5,29477,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672805,480524.00
05/07/2016 22:00,2,0.000,ALERT,211.70,299.37,60.018,1462672803,"274151322000085","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,661282.7,661282.7,23073,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672807,480525.00
05/07/2016 22:00,2,0.000,ALERT,213.06,300.87,60.018,1462672803,"201051344000633","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,389474.4,389474.4,29945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672808,480526.00
05/07/2016 22:00,2,0.000,ALERT,212.61,301.47,60.044,1462672803,"201051344000469","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,390847.2,390847.2,29888,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672810,480527.00
05/07/2016 22:00,2,0.000,ALERT,212.16,300.27,60.028,1462672803,"201051344000646","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,394710.1,394710.1,34446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672812,480528.00
05/07/2016 22:00,2,0.000,ALERT,211.48,299.67,60.028,1462672803,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,672677.7,672677.7,23293,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672814,480529.00
05/07/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1462672803,"201051344000585","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,401033.7,401033.7,34450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672816,480530.00
05/07/2016 22:00,2,0.000,ALERT,212.38,300.57,60.018,1462672803,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,398431.4,398431.4,34244,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672817,480531.00
05/07/2016 22:00,2,0.000,ALERT,212.83,301.17,60.039,1462672803,"201051344000582","219011344069620",0.00,10.00,0,299.37,302.37,0.0,0.0,0.000,391974.1,391974.1,34419,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672819,480532.00
05/07/2016 22:00,2,0.000,ALERT,211.93,300.27,60.023,1462672803,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,403891.5,403891.5,34355,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672821,480533.00
05/07/2016 22:00,2,0.000,ALERT,211.48,298.47,60.023,1462672803,"274151322000094","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,541491.3,541491.3,24270,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672823,480534.00
05/07/2016 22:00,2,0.000,ALERT,212.61,302.07,60.018,1462672803,"201051344000579","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,404520.5,404520.5,9961,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672825,480535.00
05/07/2016 22:00,2,0.000,ALERT,212.16,300.57,60.039,1462672803,"201051344000890","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,401066.9,401066.9,34375,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672827,480536.00
05/07/2016 22:00,2,0.000,ALERT,212.38,299.97,60.023,1462672803,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,403189.4,403189.4,34383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672828,480537.00
05/07/2016 22:00,2,0.000,ALERT,212.61,299.67,60.028,1462672803,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,396035.7,396035.7,34539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672830,480538.00
05/07/2016 22:00,2,0.000,ALERT,211.48,299.37,60.023,1462672803,"274151322000083","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,666672.2,666672.2,23361,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672832,480539.00
05/07/2016 22:00,2,0.000,ALERT,212.16,299.37,60.023,1462672803,"274151322000076","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,709556.2,709556.2,23358,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672834,480540.00
05/07/2016 22:00,2,0.000,ALERT,212.61,302.07,60.028,1462672803,"201051344000868","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,389879.9,389879.9,29613,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672836,480541.00
05/07/2016 22:00,2,0.000,ALERT,211.48,300.27,60.028,1462672803,"274151322000095","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,702359.5,702359.5,23262,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672838,480542.00
05/07/2016 22:00,2,0.000,ALERT,212.38,301.17,60.028,1462672803,"201051344000988","219011344069620",0.00,10.70,0,296.96,302.68,0.0,0.0,0.000,387168.0,387168.0,29907,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672839,480543.00
05/07/2016 22:00,2,0.000,ALERT,212.16,299.67,60.028,1462672803,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,400891.1,400891.1,34423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672841,480544.00
05/07/2016 22:00,2,0.000,ALERT,212.61,301.77,60.018,1462672803,"201051344000458","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,397859.1,397859.1,29830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672843,480545.00
05/07/2016 22:00,2,0.000,ALERT,213.06,301.47,60.018,1462672803,"201051344000853","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,396365.4,396365.4,29428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672845,480546.00
05/07/2016 22:00,2,0.000,ALERT,212.83,300.27,60.023,1462672803,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,402702.5,402702.5,34260,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672847,480547.00
05/07/2016 22:00,2,0.000,ALERT,212.61,299.67,60.018,1462672803,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,399644.3,399644.3,34257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672848,480548.00
05/07/2016 22:00,2,0.000,ALERT,212.61,300.57,60.018,1462672803,"201051344001145","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,404828.2,404828.2,34119,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672850,480549.00
05/07/2016 22:00,2,0.000,ALERT,212.38,299.37,60.018,1462672803,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,396962.7,396962.7,34479,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672852,480550.00
05/07/2016 22:00,2,0.000,ALERT,211.03,299.07,60.012,1462672803,"274151322000088","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,644966.6,644966.6,23033,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672854,480551.00
05/07/2016 22:00,2,0.000,ALERT,212.16,298.77,60.002,1462672803,"274151322000068","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,541208.4,541208.4,24477,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672856,480552.00
05/07/2016 22:00,2,0.000,ALERT,211.93,300.27,60.007,1462672803,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,393147.7,393147.7,34429,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672857,480553.00
05/07/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1462672803,"201051344001203","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,399941.7,399941.7,34438,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672860,480554.00
05/07/2016 22:00,2,0.000,ALERT,211.48,299.37,60.002,1462672803,"274151322000054","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,658989.6,658989.6,23063,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672862,480555.00
05/07/2016 22:00,2,0.000,ALERT,212.83,301.17,60.002,1462672803,"201051344000867","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,389153.1,389153.1,29872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672864,480556.00
05/07/2016 22:00,2,0.000,ALERT,212.38,299.97,60.002,1462672803,"201051344001093","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,398652.2,398652.2,34308,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672866,480557.00
05/07/2016 22:00,2,0.000,ALERT,212.38,301.47,59.996,1462672803,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,404658.7,404658.7,29257,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462672868,480558.00
05/07/2016 22:00,2,0.000,ALERT,212.83,300.87,59.986,1462672803,"201051344000648","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,396945.9,396945.9,29558,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672869,480559.00
