ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1462672803,"201051344000569","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,405865.5,405865.5,29195,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672871,480560.00
05/07/2016 22:00,2,0.000,ALERT,212.61,301.47,59.986,1462672803,"201051344000983","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,397485.0,397485.0,29663,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672873,480561.00
05/07/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1462672803,"201051344001158","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,392000.9,392000.9,29927,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672875,480562.00
05/07/2016 22:00,2,0.000,ALERT,213.06,301.77,59.986,1462672803,"201051344000576","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,398910.3,398910.3,29337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672877,480563.00
05/07/2016 22:00,2,0.000,ALERT,211.70,298.47,60.012,1462672803,"274151322000087","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,632854.6,632854.6,23143,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672878,480564.00
05/07/2016 22:00,2,0.000,ALERT,212.38,302.07,59.981,1462672803,"201051344000594","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,401313.6,401313.6,29872,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462672880,480565.00
05/07/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1462673703,"201051344000645","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,398551.5,398551.5,29479,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673705,480566.00
05/07/2016 22:15,2,0.000,ALERT,212.16,299.37,59.949,1462673703,"274151322000085","219011344069620",0.00,11.70,0,297.87,300.87,0.0,0.0,0.000,661282.7,661282.7,23075,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673707,480567.00
05/07/2016 22:15,2,0.000,ALERT,213.51,301.47,59.959,1462673703,"201051344000633","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,389474.4,389474.4,29947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673709,480568.00
05/07/2016 22:15,2,0.000,ALERT,213.06,301.77,59.965,1462673703,"201051344000469","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,390847.2,390847.2,29890,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673711,480569.00
05/07/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1462673703,"201051344000646","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,394710.1,394710.1,34448,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673713,480570.00
05/07/2016 22:15,2,0.000,ALERT,211.70,299.37,59.970,1462673703,"274151322000052","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,672677.7,672677.7,23295,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673714,480571.00
05/07/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1462673703,"201051344000585","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,401033.7,401033.7,34452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673716,480572.00
05/07/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1462673703,"201051344001230","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,398431.4,398431.4,34246,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673718,480573.00
05/07/2016 22:15,2,0.000,ALERT,213.29,301.47,59.938,1462673703,"201051344000582","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,391974.1,391974.1,34421,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673720,480574.00
05/07/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1462673703,"201051344000955","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,403891.5,403891.5,34357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673722,480575.00
05/07/2016 22:15,2,0.000,ALERT,211.93,298.77,59.965,1462673703,"274151322000094","219011344069620",0.00,11.30,0,297.26,300.27,0.0,0.0,0.000,541491.3,541491.3,24272,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673724,480576.00
05/07/2016 22:15,2,0.000,ALERT,212.83,302.68,59.975,1462673703,"201051344000579","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,404520.5,404520.5,9963,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673725,480577.00
05/07/2016 22:15,2,0.000,ALERT,212.61,300.87,59.970,1462673703,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,401066.9,401066.9,34377,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673727,480578.00
05/07/2016 22:15,2,0.000,ALERT,213.06,300.87,59.970,1462673703,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,403189.4,403189.4,34385,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673729,480579.00
05/07/2016 22:15,2,0.000,ALERT,213.06,299.97,59.981,1462673703,"201051344000417","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,396035.7,396035.7,34541,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673731,480580.00
05/07/2016 22:15,2,0.000,ALERT,212.16,299.67,59.986,1462673703,"274151322000083","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,666672.2,666672.2,23363,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673732,480581.00
05/07/2016 22:15,2,0.000,ALERT,212.61,299.37,59.981,1462673703,"274151322000076","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,709556.2,709556.2,23360,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673734,480582.00
05/07/2016 22:15,2,0.000,ALERT,212.83,302.37,60.007,1462673703,"201051344000868","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,389879.9,389879.9,29615,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673736,480583.00
05/07/2016 22:15,2,0.000,ALERT,211.93,300.57,59.986,1462673703,"274151322000095","219011344069620",0.00,11.00,0,298.77,301.77,0.0,0.0,0.000,702359.5,702359.5,23264,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673738,480584.00
05/07/2016 22:15,2,0.000,ALERT,212.83,301.77,59.991,1462673703,"201051344000988","219011344069620",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,387168.0,387168.0,29909,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673740,480585.00
05/07/2016 22:15,2,0.000,ALERT,212.61,299.97,59.986,1462673703,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,400891.1,400891.1,34425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673742,480586.00
05/07/2016 22:15,2,0.000,ALERT,212.83,302.07,59.986,1462673703,"201051344000458","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,397859.1,397859.1,29832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673744,480587.00
05/07/2016 22:15,2,0.000,ALERT,213.51,301.77,60.018,1462673703,"201051344000853","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,396365.4,396365.4,29430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673746,480588.00
05/07/2016 22:15,2,0.000,ALERT,213.29,300.87,59.986,1462673703,"201051344000685","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,402702.5,402702.5,34262,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673747,480589.00
05/07/2016 22:15,2,0.000,ALERT,213.06,300.27,59.981,1462673703,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,399644.3,399644.3,34259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673749,480590.00
05/07/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1462673703,"201051344001145","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,404828.2,404828.2,34121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673751,480591.00
05/07/2016 22:15,2,0.000,ALERT,213.06,299.97,59.986,1462673703,"201051344000651","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,396962.7,396962.7,34481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673753,480592.00
05/07/2016 22:15,2,0.000,ALERT,211.70,299.67,59.981,1462673703,"274151322000088","219011344069620",0.00,11.70,0,297.57,300.57,0.0,0.0,0.000,644966.6,644966.6,23035,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673755,480593.00
05/07/2016 22:15,2,0.000,ALERT,212.61,298.47,59.981,1462673703,"274151322000068","219011344069620",0.00,12.00,0,297.26,299.97,0.0,0.0,0.000,541208.4,541208.4,24479,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673757,480594.00
05/07/2016 22:15,2,0.000,ALERT,212.61,300.87,59.981,1462673703,"201051344001135","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,393147.7,393147.7,34431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673758,480595.00
05/07/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1462673703,"201051344000594","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,401313.6,401313.6,29874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673760,480596.00
05/07/2016 22:15,2,0.000,ALERT,213.06,300.57,59.981,1462673703,"201051344001203","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,399941.7,399941.7,34440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673762,480597.00
05/07/2016 22:15,2,0.000,ALERT,211.93,299.97,59.981,1462673703,"274151322000054","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,658989.6,658989.6,23065,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462673764,480598.00
05/07/2016 22:15,2,0.000,ALERT,213.29,301.77,59.986,1462673703,"201051344000867","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,389153.1,389153.1,29874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673766,480599.00
05/07/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1462673703,"201051344001093","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,398652.2,398652.2,34310,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673767,480600.00
05/07/2016 22:15,2,0.000,ALERT,212.83,302.07,59.959,1462673703,"201051344000900","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,404658.7,404658.7,29259,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673769,480601.00
05/07/2016 22:15,2,0.000,ALERT,213.29,301.17,59.991,1462673703,"201051344000648","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,396945.9,396945.9,29560,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673771,480602.00
05/07/2016 22:15,2,0.000,ALERT,213.06,302.07,59.954,1462673703,"201051344000569","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,405865.5,405865.5,29197,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673773,480603.00
05/07/2016 22:15,2,0.000,ALERT,212.83,302.07,59.954,1462673703,"201051344000983","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,397485.0,397485.0,29665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673775,480604.00
05/07/2016 22:15,2,0.000,ALERT,213.06,301.77,59.959,1462673703,"201051344001158","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,392000.9,392000.9,29929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673776,480605.00
05/07/2016 22:15,2,0.000,ALERT,213.51,302.37,59.928,1462673703,"201051344000576","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,398910.3,398910.3,29339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673778,480606.00
05/07/2016 22:15,2,0.000,ALERT,212.16,299.07,59.949,1462673703,"274151322000087","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,632854.6,632854.6,23145,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462673780,480607.00
05/07/2016 22:30,2,0.000,ALERT,213.29,302.07,60.018,1462674604,"201051344000645","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,398551.5,398551.5,29481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674606,480608.00
05/07/2016 22:30,2,0.000,ALERT,211.93,299.37,59.986,1462674604,"274151322000085","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,661282.7,661282.7,23077,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674608,480609.00
05/07/2016 22:30,2,0.000,ALERT,213.51,301.47,60.002,1462674604,"201051344000633","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,389474.4,389474.4,29949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674610,480610.00
05/07/2016 22:30,2,0.000,ALERT,213.06,301.77,60.002,1462674604,"201051344000469","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,390847.2,390847.2,29892,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674612,480611.00
05/07/2016 22:30,2,0.000,ALERT,212.61,300.87,59.991,1462674604,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,394710.1,394710.1,34450,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674614,480612.00
05/07/2016 22:30,2,0.000,ALERT,211.70,299.37,59.986,1462674604,"274151322000052","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,672677.7,672677.7,23297,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674615,480613.00
05/07/2016 22:30,2,0.000,ALERT,213.06,301.17,59.981,1462674604,"201051344000585","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,401033.7,401033.7,34454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674617,480614.00
05/07/2016 22:30,2,0.000,ALERT,212.83,301.47,59.996,1462674604,"201051344001230","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,398431.4,398431.4,34248,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674619,480615.00
05/07/2016 22:30,2,0.000,ALERT,213.51,301.77,60.023,1462674604,"201051344000582","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,391974.1,391974.1,34423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674621,480616.00
05/07/2016 22:30,2,0.000,ALERT,212.61,300.87,60.002,1462674604,"201051344000955","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,403891.5,403891.5,34359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674623,480617.00
05/07/2016 22:30,2,0.000,ALERT,211.93,298.77,59.981,1462674604,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.27,0.0,0.0,0.000,541491.3,541491.3,24274,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674624,480618.00
05/07/2016 22:30,2,0.000,ALERT,212.83,302.37,59.986,1462674604,"201051344000579","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,404520.5,404520.5,9965,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674626,480619.00
05/07/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1462674604,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,401066.9,401066.9,34379,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674628,480620.00
05/07/2016 22:30,2,0.000,ALERT,213.06,300.87,59.981,1462674604,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,403189.4,403189.4,34387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674630,480621.00
05/07/2016 22:30,2,0.000,ALERT,213.29,300.57,60.002,1462674604,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,396035.7,396035.7,34543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674631,480622.00
05/07/2016 22:30,2,0.000,ALERT,211.93,299.37,60.023,1462674604,"274151322000083","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,666672.2,666672.2,23365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674633,480623.00
05/07/2016 22:30,2,0.000,ALERT,212.38,299.97,59.986,1462674604,"274151322000076","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,709556.2,709556.2,23362,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674635,480624.00
05/07/2016 22:30,2,0.000,ALERT,213.06,302.68,59.944,1462674604,"201051344000868","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,389879.9,389879.9,29617,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674637,480625.00
05/07/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1462674604,"274151322000095","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,702359.5,702359.5,23266,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674639,480626.00
05/07/2016 22:30,2,0.000,ALERT,212.83,301.47,59.981,1462674604,"201051344000988","219011344069620",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,387168.0,387168.0,29911,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674641,480627.00
05/07/2016 22:30,2,0.000,ALERT,212.83,300.27,59.944,1462674604,"201051344001025","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,400891.1,400891.1,34427,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674642,480628.00
05/07/2016 22:30,2,0.000,ALERT,212.83,302.07,59.981,1462674604,"201051344000458","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,397859.1,397859.1,29834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674644,480629.00
05/07/2016 22:30,2,0.000,ALERT,213.51,301.77,59.986,1462674604,"201051344000853","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,396365.4,396365.4,29432,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674646,480630.00
05/07/2016 22:30,2,0.000,ALERT,213.51,301.17,59.981,1462674604,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,402702.5,402702.5,34264,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674648,480631.00
05/07/2016 22:30,2,0.000,ALERT,213.29,300.87,59.991,1462674604,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,399644.3,399644.3,34261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674650,480632.00
05/07/2016 22:30,2,0.000,ALERT,213.29,301.47,59.986,1462674604,"201051344001145","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,404828.2,404828.2,34123,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674652,480633.00
05/07/2016 22:30,2,0.000,ALERT,213.29,300.57,60.002,1462674604,"201051344000651","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,396962.7,396962.7,34483,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674653,480634.00
05/07/2016 22:30,2,0.000,ALERT,211.48,299.07,59.991,1462674604,"274151322000088","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,644966.6,644966.6,23037,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674655,480635.00
05/07/2016 22:30,2,0.000,ALERT,212.61,298.47,59.975,1462674604,"274151322000068","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,541208.4,541208.4,24481,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674657,480636.00
05/07/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1462674604,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,393147.7,393147.7,34433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674659,480637.00
05/07/2016 22:30,2,0.000,ALERT,212.61,302.68,59.981,1462674604,"201051344000594","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,401313.6,401313.6,29876,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674661,480638.00
05/07/2016 22:30,2,0.000,ALERT,213.29,300.87,59.986,1462674604,"201051344001203","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,399941.7,399941.7,34442,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674662,480639.00
05/07/2016 22:30,2,0.000,ALERT,211.70,299.67,59.938,1462674604,"274151322000054","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,658989.6,658989.6,23067,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674664,480640.00
05/07/2016 22:30,2,0.000,ALERT,213.06,301.47,59.981,1462674604,"201051344000867","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,389153.1,389153.1,29876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674666,480641.00
05/07/2016 22:30,2,0.000,ALERT,212.83,300.87,59.975,1462674604,"201051344001093","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,398652.2,398652.2,34312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674668,480642.00
05/07/2016 22:30,2,0.000,ALERT,212.83,301.77,59.970,1462674604,"201051344000900","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,404658.7,404658.7,29261,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674670,480643.00
05/07/2016 22:30,2,0.000,ALERT,213.06,301.17,59.986,1462674604,"201051344000648","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,396945.9,396945.9,29562,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674672,480644.00
05/07/2016 22:30,2,0.000,ALERT,212.83,302.37,59.986,1462674604,"201051344000569","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,405865.5,405865.5,29199,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674673,480645.00
05/07/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1462674604,"201051344000983","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,397485.0,397485.0,29667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674675,480646.00
05/07/2016 22:30,2,0.000,ALERT,212.83,301.77,59.949,1462674604,"201051344001158","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,392000.9,392000.9,29931,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674677,480647.00
05/07/2016 22:30,2,0.000,ALERT,213.29,302.07,59.970,1462674604,"201051344000576","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,398910.3,398910.3,29341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462674679,480648.00
05/07/2016 22:30,2,0.000,ALERT,211.93,299.37,59.981,1462674604,"274151322000087","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,632854.6,632854.6,23147,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462674681,480649.00
05/07/2016 22:45,2,0.000,ALERT,213.74,302.68,59.965,1462675503,"201051344000645","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,398551.5,398551.5,29483,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675505,480650.00
05/07/2016 22:45,2,0.000,ALERT,212.61,300.57,59.959,1462675503,"274151322000085","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,661282.7,661282.7,23079,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675507,480651.00
05/07/2016 22:45,2,0.000,ALERT,213.96,302.37,59.965,1462675503,"201051344000633","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,389474.4,389474.4,29951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675509,480652.00
05/07/2016 22:45,2,0.000,ALERT,213.29,302.37,59.959,1462675503,"201051344000469","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,390847.2,390847.2,29894,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675511,480653.00
05/07/2016 22:45,2,0.000,ALERT,213.06,301.47,59.970,1462675503,"201051344000646","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,394710.1,394710.1,34452,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675512,480654.00
05/07/2016 22:45,2,0.000,ALERT,212.16,300.87,59.959,1462675503,"274151322000052","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,672677.7,672677.7,23299,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675514,480655.00
05/07/2016 22:45,2,0.000,ALERT,213.51,301.77,59.965,1462675503,"201051344000585","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,401033.7,401033.7,34456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675516,480656.00
05/07/2016 22:45,2,0.000,ALERT,213.29,302.07,59.970,1462675503,"201051344001230","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,398431.4,398431.4,34250,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675518,480657.00
05/07/2016 22:45,2,0.000,ALERT,213.74,302.37,59.991,1462675503,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,391974.1,391974.1,34425,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675520,480658.00
05/07/2016 22:45,2,0.000,ALERT,213.06,301.77,59.954,1462675503,"201051344000955","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,403891.5,403891.5,34361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675521,480659.00
05/07/2016 22:45,2,0.000,ALERT,212.38,299.67,59.959,1462675503,"274151322000094","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,541491.3,541491.3,24276,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675523,480660.00
05/07/2016 22:45,2,0.000,ALERT,213.29,303.28,59.954,1462675503,"201051344000579","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,404520.5,404520.5,9967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675525,480661.00
05/07/2016 22:45,2,0.000,ALERT,213.29,301.77,59.959,1462675503,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,401066.9,401066.9,34381,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675527,480662.00
05/07/2016 22:45,2,0.000,ALERT,213.51,301.47,59.954,1462675503,"201051344000438","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,403189.4,403189.4,34389,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675529,480663.00
05/07/2016 22:45,2,0.000,ALERT,213.51,301.17,59.965,1462675503,"201051344000417","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,396035.7,396035.7,34545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675531,480664.00
05/07/2016 22:45,2,0.000,ALERT,212.61,300.57,59.954,1462675503,"274151322000083","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,666672.2,666672.2,23367,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675532,480665.00
05/07/2016 22:45,2,0.000,ALERT,213.06,300.27,59.970,1462675503,"274151322000076","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,709556.2,709556.2,23364,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675534,480666.00
05/07/2016 22:45,2,0.000,ALERT,213.29,303.28,59.959,1462675503,"201051344000868","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,389879.9,389879.9,29619,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675536,480667.00
05/07/2016 22:45,2,0.000,ALERT,212.61,301.47,59.965,1462675503,"274151322000095","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,702359.5,702359.5,23268,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675538,480668.00
05/07/2016 22:45,2,0.000,ALERT,213.29,302.68,59.928,1462675503,"201051344000988","219011344069620",0.00,10.30,0,297.26,303.58,0.0,0.0,0.000,387168.0,387168.0,29913,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675540,480669.00
05/07/2016 22:45,2,0.000,ALERT,213.29,300.87,59.928,1462675503,"201051344001025","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,400891.1,400891.1,34429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675542,480670.00
05/07/2016 22:45,2,0.000,ALERT,213.29,302.68,60.002,1462675503,"201051344000458","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,397859.1,397859.1,29836,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675543,480671.00
05/07/2016 22:45,2,0.000,ALERT,213.96,302.37,59.970,1462675503,"201051344000853","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,396365.4,396365.4,29434,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675545,480672.00
05/07/2016 22:45,2,0.000,ALERT,213.74,301.47,59.965,1462675503,"201051344000685","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,402702.5,402702.5,34266,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675547,480673.00
05/07/2016 22:45,2,0.000,ALERT,213.51,300.87,59.954,1462675503,"201051344000917","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,399644.3,399644.3,34263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675549,480674.00
05/07/2016 22:45,2,0.000,ALERT,213.51,301.77,59.959,1462675503,"201051344001145","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,404828.2,404828.2,34125,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675551,480675.00
05/07/2016 22:45,2,0.000,ALERT,213.51,300.87,59.965,1462675503,"201051344000651","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,396962.7,396962.7,34485,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675553,480676.00
05/07/2016 22:45,2,0.000,ALERT,212.38,299.97,59.991,1462675503,"274151322000088","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,644966.6,644966.6,23039,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675554,480677.00
05/07/2016 22:45,2,0.000,ALERT,213.29,299.97,59.933,1462675503,"274151322000068","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,541208.4,541208.4,24483,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675556,480678.00
05/07/2016 22:45,2,0.000,ALERT,213.06,301.47,59.975,1462675503,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,393147.7,393147.7,34435,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675558,480679.00
05/07/2016 22:45,2,0.000,ALERT,213.29,301.17,59.944,1462675503,"201051344001203","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,399941.7,399941.7,34444,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675561,480680.00
05/07/2016 22:45,2,0.000,ALERT,212.38,300.87,59.975,1462675503,"274151322000054","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,658989.6,658989.6,23069,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462675563,480681.00
05/07/2016 22:45,2,0.000,ALERT,213.51,302.68,59.986,1462675503,"201051344000867","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,389153.1,389153.1,29878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675564,480682.00
05/07/2016 22:45,2,0.000,ALERT,213.29,301.47,59.975,1462675503,"201051344001093","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,398652.2,398652.2,34314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675566,480683.00
05/07/2016 22:45,2,0.000,ALERT,213.29,302.68,59.986,1462675503,"201051344000900","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,404658.7,404658.7,29263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675568,480684.00
05/07/2016 22:45,2,0.000,ALERT,213.51,302.07,59.981,1462675503,"201051344000648","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,396945.9,396945.9,29564,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675570,480685.00
05/07/2016 22:45,2,0.000,ALERT,213.51,303.28,59.981,1462675503,"201051344000569","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,405865.5,405865.5,29201,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675572,480686.00
05/07/2016 22:45,2,0.000,ALERT,213.29,302.98,59.965,1462675503,"201051344000983","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,397485.0,397485.0,29669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675573,480687.00
05/07/2016 22:45,2,0.000,ALERT,213.51,302.68,59.975,1462675503,"201051344001158","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,392000.9,392000.9,29933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675575,480688.00
05/07/2016 22:45,2,0.000,ALERT,213.96,303.28,59.949,1462675503,"201051344000576","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,398910.3,398910.3,29343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675577,480689.00
05/07/2016 22:45,2,0.000,ALERT,212.61,299.97,59.975,1462675503,"274151322000087","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,632854.6,632854.6,23149,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675579,480690.00
05/07/2016 22:45,2,0.000,ALERT,213.06,303.58,60.002,1462675503,"201051344000594","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,401313.6,401313.6,29878,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462675581,480691.00
05/07/2016 23:00,2,0.000,ALERT,214.19,302.98,59.938,1462676403,"201051344000645","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,398551.5,398551.5,29485,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676405,480692.00
05/07/2016 23:00,2,0.000,ALERT,212.83,300.87,59.949,1462676403,"274151322000085","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,661282.7,661282.7,23081,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676407,480693.00
05/07/2016 23:00,2,0.000,ALERT,214.19,302.37,59.959,1462676403,"201051344000633","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,389474.4,389474.4,29953,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676409,480694.00
05/07/2016 23:00,2,0.000,ALERT,213.74,302.68,59.949,1462676403,"201051344000469","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,390847.2,390847.2,29896,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676411,480695.00
05/07/2016 23:00,2,0.000,ALERT,213.29,302.07,59.944,1462676403,"201051344000646","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,394710.1,394710.1,34454,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676413,480696.00
05/07/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1462676403,"274151322000052","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,672677.7,672677.7,23301,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676414,480697.00
05/07/2016 23:00,2,0.000,ALERT,213.74,302.37,59.954,1462676403,"201051344000585","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,401033.7,401033.7,34458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676416,480698.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.37,59.991,1462676403,"201051344001230","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,398431.4,398431.4,34252,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676418,480699.00
05/07/2016 23:00,2,0.000,ALERT,214.19,303.28,59.917,1462676403,"201051344000582","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,391974.1,391974.1,34427,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676420,480700.00
05/07/2016 23:00,2,0.000,ALERT,213.29,302.37,59.965,1462676403,"201051344000955","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,403891.5,403891.5,34363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676422,480701.00
05/07/2016 23:00,2,0.000,ALERT,212.61,300.27,59.965,1462676403,"274151322000094","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,541491.3,541491.3,24278,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676423,480702.00
05/07/2016 23:00,2,0.000,ALERT,213.51,303.28,59.944,1462676403,"201051344000579","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,404520.5,404520.5,9969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676425,480703.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.68,59.965,1462676403,"201051344000890","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,401066.9,401066.9,34383,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676427,480704.00
