ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2016 23:00,2,0.000,ALERT,213.74,302.07,59.965,1462676403,"201051344000438","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,403189.4,403189.4,34391,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676429,480705.00
05/07/2016 23:00,2,0.000,ALERT,213.74,301.47,60.007,1462676403,"201051344000417","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,396035.7,396035.7,34547,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676430,480706.00
05/07/2016 23:00,2,0.000,ALERT,212.83,301.17,59.949,1462676403,"274151322000083","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,666672.2,666672.2,23369,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676432,480707.00
05/07/2016 23:00,2,0.000,ALERT,213.29,300.57,59.959,1462676403,"274151322000076","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,709556.2,709556.2,23366,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676434,480708.00
05/07/2016 23:00,2,0.000,ALERT,213.51,303.28,59.959,1462676403,"201051344000868","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,389879.9,389879.9,29621,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676436,480709.00
05/07/2016 23:00,2,0.000,ALERT,212.61,301.77,59.954,1462676403,"274151322000095","219011344069620",0.00,10.30,0,300.27,303.28,0.0,0.0,0.000,702359.5,702359.5,23270,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676438,480710.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.68,59.965,1462676403,"201051344000988","219011344069620",0.00,10.00,0,298.17,304.18,0.0,0.0,0.000,387168.0,387168.0,29915,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676440,480711.00
05/07/2016 23:00,2,0.000,ALERT,213.51,301.47,59.965,1462676403,"201051344001025","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,400891.1,400891.1,34431,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676441,480712.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.68,59.965,1462676403,"201051344000458","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,397859.1,397859.1,29838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676443,480713.00
05/07/2016 23:00,2,0.000,ALERT,214.19,302.37,59.996,1462676403,"201051344000853","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,396365.4,396365.4,29436,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676445,480714.00
05/07/2016 23:00,2,0.000,ALERT,213.96,302.07,59.954,1462676403,"201051344000685","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,402702.5,402702.5,34268,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676447,480715.00
05/07/2016 23:00,2,0.000,ALERT,213.74,301.47,59.965,1462676403,"201051344000917","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,399644.3,399644.3,34265,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676449,480716.00
05/07/2016 23:00,2,0.000,ALERT,213.96,302.37,59.965,1462676403,"201051344001145","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,404828.2,404828.2,34127,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676451,480717.00
05/07/2016 23:00,2,0.000,ALERT,213.96,301.47,59.970,1462676403,"201051344000651","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,396962.7,396962.7,34487,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676452,480718.00
05/07/2016 23:00,2,0.000,ALERT,212.38,300.87,59.965,1462676403,"274151322000088","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,644966.6,644966.6,23041,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676454,480719.00
05/07/2016 23:00,2,0.000,ALERT,213.51,300.27,59.965,1462676403,"274151322000068","219011344069620",0.00,11.30,0,298.47,301.47,0.0,0.0,0.000,541208.4,541208.4,24485,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676456,480720.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.07,59.965,1462676403,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,393147.7,393147.7,34437,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676458,480721.00
05/07/2016 23:00,2,0.000,ALERT,213.29,303.28,59.965,1462676403,"201051344000594","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,401313.6,401313.6,29880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676460,480722.00
05/07/2016 23:00,2,0.000,ALERT,213.74,301.77,59.965,1462676403,"201051344001203","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,399941.7,399941.7,34446,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676461,480723.00
05/07/2016 23:00,2,0.000,ALERT,212.61,301.17,59.949,1462676403,"274151322000054","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,658989.6,658989.6,23071,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676463,480724.00
05/07/2016 23:00,2,0.000,ALERT,213.96,302.68,59.965,1462676403,"201051344000867","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,389153.1,389153.1,29880,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676465,480725.00
05/07/2016 23:00,2,0.000,ALERT,213.74,302.07,59.970,1462676403,"201051344001093","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,398652.2,398652.2,34316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676467,480726.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.68,59.954,1462676403,"201051344000900","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,404658.7,404658.7,29265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676469,480727.00
05/07/2016 23:00,2,0.000,ALERT,213.74,302.07,59.965,1462676403,"201051344000648","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,396945.9,396945.9,29566,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676470,480728.00
05/07/2016 23:00,2,0.000,ALERT,213.29,302.68,59.922,1462676403,"201051344000569","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,405865.5,405865.5,29203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676472,480729.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.68,59.996,1462676403,"201051344000983","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,397485.0,397485.0,29671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676474,480730.00
05/07/2016 23:00,2,0.000,ALERT,213.51,302.37,59.965,1462676403,"201051344001158","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,392000.9,392000.9,29935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676476,480731.00
05/07/2016 23:00,2,0.000,ALERT,213.96,302.98,59.954,1462676403,"201051344000576","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,398910.3,398910.3,29345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462676477,480732.00
05/07/2016 23:00,2,0.000,ALERT,212.83,299.67,59.954,1462676403,"274151322000087","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,632854.6,632854.6,23151,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462676479,480733.00
05/07/2016 23:15,2,0.000,ALERT,213.96,302.98,59.965,1462677304,"201051344000645","219011344069620",0.00,10.00,0,289.15,304.48,0.0,0.0,0.000,398551.5,398551.5,29487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677306,480734.00
05/07/2016 23:15,2,0.000,ALERT,213.06,301.17,59.959,1462677304,"274151322000085","219011344069620",0.00,10.30,0,287.35,302.68,0.0,0.0,0.000,661282.7,661282.7,23083,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677308,480735.00
05/07/2016 23:15,2,0.000,ALERT,214.19,302.68,59.959,1462677304,"201051344000633","219011344069620",0.00,9.30,0,287.35,303.88,0.0,0.0,0.000,389474.4,389474.4,29955,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677310,480736.00
05/07/2016 23:15,2,0.000,ALERT,213.74,302.68,59.965,1462677304,"201051344000469","219011344069620",0.00,9.00,0,288.25,304.18,0.0,0.0,0.000,390847.2,390847.2,29898,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677311,480737.00
05/07/2016 23:15,2,0.000,ALERT,213.06,301.77,59.965,1462677304,"201051344000646","219011344069620",0.00,9.30,0,288.25,303.58,0.0,0.0,0.000,394710.1,394710.1,34456,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677313,480738.00
05/07/2016 23:15,2,0.000,ALERT,212.61,301.17,59.975,1462677304,"274151322000052","219011344069620",0.00,10.30,0,287.05,302.98,0.0,0.0,0.000,672677.7,672677.7,23303,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677315,480739.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.37,59.959,1462677304,"201051344000585","219011344069620",0.00,9.70,0,288.25,303.88,0.0,0.0,0.000,401033.7,401033.7,34460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677317,480740.00
05/07/2016 23:15,2,0.000,ALERT,213.29,302.37,59.965,1462677304,"201051344001230","219011344069620",0.00,9.30,0,288.85,304.18,0.0,0.0,0.000,398431.4,398431.4,34254,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677319,480741.00
05/07/2016 23:15,2,0.000,ALERT,213.74,302.68,59.981,1462677304,"201051344000582","219011344069620",0.00,9.00,0,289.45,304.48,0.0,0.0,0.000,391974.1,391974.1,34429,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677321,480742.00
05/07/2016 23:15,2,0.000,ALERT,212.83,301.77,59.959,1462677304,"201051344000955","219011344069620",0.00,9.70,0,288.55,303.58,0.0,0.0,0.000,403891.5,403891.5,34365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677323,480743.00
05/07/2016 23:15,2,0.000,ALERT,212.83,300.57,59.949,1462677304,"274151322000094","219011344069620",0.00,10.00,0,287.05,301.77,0.0,0.0,0.000,541491.3,541491.3,24280,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677324,480744.00
05/07/2016 23:15,2,0.000,ALERT,213.51,303.58,59.954,1462677304,"201051344000579","219011344069620",0.00,10.00,0,289.75,305.08,0.0,0.0,0.000,404520.5,404520.5,9971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677326,480745.00
05/07/2016 23:15,2,0.000,ALERT,213.29,302.37,59.965,1462677304,"201051344000890","219011344069620",0.00,9.70,0,289.15,305.08,0.0,0.0,0.000,401066.9,401066.9,34385,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677328,480746.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.07,60.007,1462677304,"201051344000438","219011344069620",0.00,9.00,0,288.55,303.88,0.0,0.0,0.000,403189.4,403189.4,34393,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677330,480747.00
05/07/2016 23:15,2,0.000,ALERT,213.51,301.47,59.975,1462677304,"201051344000417","219011344069620",0.00,9.70,0,287.95,302.98,0.0,0.0,0.000,396035.7,396035.7,34549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677332,480748.00
05/07/2016 23:15,2,0.000,ALERT,212.83,301.17,59.959,1462677304,"274151322000083","219011344069620",0.00,10.30,0,287.35,302.68,0.0,0.0,0.000,666672.2,666672.2,23371,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677333,480749.00
05/07/2016 23:15,2,0.000,ALERT,213.51,300.87,59.954,1462677304,"274151322000076","219011344069620",0.00,10.30,0,287.65,302.98,0.0,0.0,0.000,709556.2,709556.2,23368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677335,480750.00
05/07/2016 23:15,2,0.000,ALERT,213.51,303.28,59.975,1462677304,"201051344000868","219011344069620",0.00,9.30,0,290.05,305.38,0.0,0.0,0.000,389879.9,389879.9,29623,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677337,480751.00
05/07/2016 23:15,2,0.000,ALERT,212.83,301.77,59.949,1462677304,"274151322000095","219011344069620",0.00,10.00,0,288.55,303.28,0.0,0.0,0.000,702359.5,702359.5,23272,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677339,480752.00
05/07/2016 23:15,2,0.000,ALERT,213.29,302.68,59.991,1462677304,"201051344000988","219011344069620",0.00,9.70,0,286.74,304.18,0.0,0.0,0.000,387168.0,387168.0,29917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677341,480753.00
05/07/2016 23:15,2,0.000,ALERT,213.29,301.47,59.970,1462677304,"201051344001025","219011344069620",0.00,9.00,0,287.95,304.48,0.0,0.0,0.000,400891.1,400891.1,34433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677342,480754.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.98,59.970,1462677304,"201051344000458","219011344069620",0.00,10.30,0,289.45,305.08,0.0,0.0,0.000,397859.1,397859.1,29840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677344,480755.00
05/07/2016 23:15,2,0.000,ALERT,213.96,302.37,59.981,1462677304,"201051344000853","219011344069620",0.00,9.30,0,289.15,304.48,0.0,0.0,0.000,396365.4,396365.4,29438,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677346,480756.00
05/07/2016 23:15,2,0.000,ALERT,213.74,302.07,59.965,1462677304,"201051344000685","219011344069620",0.00,9.70,0,288.55,303.58,0.0,0.0,0.000,402702.5,402702.5,34270,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677348,480757.00
05/07/2016 23:15,2,0.000,ALERT,213.51,301.47,59.965,1462677304,"201051344000917","219011344069620",0.00,10.30,0,287.35,302.98,0.0,0.0,0.000,399644.3,399644.3,34267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677350,480758.00
05/07/2016 23:15,2,0.000,ALERT,213.74,302.37,59.975,1462677304,"201051344001145","219011344069620",0.00,9.30,0,288.85,304.48,0.0,0.0,0.000,404828.2,404828.2,34129,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677351,480759.00
05/07/2016 23:15,2,0.000,ALERT,213.51,301.47,59.981,1462677304,"201051344000651","219011344069620",0.00,8.50,0,287.95,303.28,0.0,0.0,0.000,396962.7,396962.7,34489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677353,480760.00
05/07/2016 23:15,2,0.000,ALERT,212.16,300.27,59.933,1462677304,"274151322000088","219011344069620",0.00,10.70,0,287.05,302.37,0.0,0.0,0.000,644966.6,644966.6,23043,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677355,480761.00
05/07/2016 23:15,2,0.000,ALERT,213.51,300.27,59.975,1462677304,"274151322000068","219011344069620",0.00,10.70,0,286.44,301.47,0.0,0.0,0.000,541208.4,541208.4,24487,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677357,480762.00
05/07/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1462677304,"201051344001135","219011344069620",0.00,9.30,0,288.55,304.18,0.0,0.0,0.000,393147.7,393147.7,34439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677359,480763.00
05/07/2016 23:15,2,0.000,ALERT,213.29,303.28,59.970,1462677304,"201051344000594","219011344069620",0.00,9.70,0,288.85,304.78,0.0,0.0,0.000,401313.6,401313.6,29882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677360,480764.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.07,59.991,1462677304,"201051344001203","219011344069620",0.00,9.30,0,288.25,305.08,0.0,0.0,0.000,399941.7,399941.7,34448,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677362,480765.00
05/07/2016 23:15,2,0.000,ALERT,212.61,300.87,59.949,1462677304,"274151322000054","219011344069620",0.00,10.70,0,287.35,302.68,0.0,0.0,0.000,658989.6,658989.6,23073,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677364,480766.00
05/07/2016 23:15,2,0.000,ALERT,213.74,302.37,59.996,1462677304,"201051344000867","219011344069620",0.00,10.00,0,289.15,304.78,0.0,0.0,0.000,389153.1,389153.1,29882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462677366,480767.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.07,59.991,1462677304,"201051344001093","219011344069620",0.00,10.30,0,288.55,303.28,0.0,0.0,0.000,398652.2,398652.2,34318,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677368,480768.00
05/07/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1462677304,"201051344000900","219011344069620",0.00,9.70,0,288.55,304.18,0.0,0.0,0.000,404658.7,404658.7,29267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677369,480769.00
05/07/2016 23:15,2,0.000,ALERT,213.74,301.77,59.986,1462677304,"201051344000648","219011344069620",0.00,9.00,0,288.55,304.48,0.0,0.0,0.000,396945.9,396945.9,29568,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677371,480770.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.98,59.996,1462677304,"201051344000569","219011344069620",0.00,9.70,0,289.75,305.38,0.0,0.0,0.000,405865.5,405865.5,29205,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677373,480771.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.98,60.028,1462677304,"201051344000983","219011344069620",0.00,10.00,0,289.45,304.78,0.0,0.0,0.000,397485.0,397485.0,29673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677375,480772.00
05/07/2016 23:15,2,0.000,ALERT,213.51,302.68,59.959,1462677304,"201051344001158","219011344069620",0.00,9.00,0,288.55,303.88,0.0,0.0,0.000,392000.9,392000.9,29937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677376,480773.00
05/07/2016 23:15,2,0.000,ALERT,213.96,303.28,59.996,1462677304,"201051344000576","219011344069620",0.00,9.30,0,289.15,304.48,0.0,0.0,0.000,398910.3,398910.3,29347,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677378,480774.00
05/07/2016 23:15,2,0.000,ALERT,212.83,299.97,59.975,1462677304,"274151322000087","219011344069620",0.00,11.00,0,286.44,302.07,0.0,0.0,0.000,632854.6,632854.6,23153,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462677380,480775.00
05/07/2016 23:30,2,0.000,ALERT,214.41,303.58,59.991,1462678203,"201051344000645","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,398551.5,398551.5,29489,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678205,480776.00
05/07/2016 23:30,2,0.000,ALERT,213.29,301.17,59.975,1462678203,"274151322000085","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,661282.7,661282.7,23085,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678207,480777.00
05/07/2016 23:30,2,0.000,ALERT,214.41,303.58,59.933,1462678203,"201051344000633","219011344069620",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,389474.4,389474.4,29957,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678209,480778.00
05/07/2016 23:30,2,0.000,ALERT,213.96,303.58,59.981,1462678203,"201051344000469","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,390847.2,390847.2,29900,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678211,480779.00
05/07/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1462678203,"201051344000646","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,394710.1,394710.1,34458,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678212,480780.00
05/07/2016 23:30,2,0.000,ALERT,212.83,302.07,59.959,1462678203,"274151322000052","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,672677.7,672677.7,23305,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678214,480781.00
05/07/2016 23:30,2,0.000,ALERT,213.29,301.47,59.970,1462678203,"201051344000585","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,401033.7,401033.7,34462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678216,480782.00
05/07/2016 23:30,2,0.000,ALERT,213.06,301.47,59.938,1462678203,"201051344001230","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,398431.4,398431.4,34256,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678218,480783.00
05/07/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1462678203,"201051344000582","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,391974.1,391974.1,34431,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678219,480784.00
05/07/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1462678203,"201051344000955","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,403891.5,403891.5,34367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678221,480785.00
05/07/2016 23:30,2,0.000,ALERT,213.06,300.57,59.975,1462678203,"274151322000094","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,541491.3,541491.3,24282,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678223,480786.00
05/07/2016 23:30,2,0.000,ALERT,213.74,304.18,59.970,1462678203,"201051344000579","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,404520.5,404520.5,9973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678225,480787.00
05/07/2016 23:30,2,0.000,ALERT,212.83,301.47,59.981,1462678203,"201051344000890","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,401066.9,401066.9,34387,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678227,480788.00
05/07/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1462678203,"201051344000438","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,403189.4,403189.4,34395,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678228,480789.00
05/07/2016 23:30,2,0.000,ALERT,213.29,300.87,59.981,1462678203,"201051344000417","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,396035.7,396035.7,34551,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678230,480790.00
05/07/2016 23:30,2,0.000,ALERT,213.06,301.17,59.954,1462678203,"274151322000083","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,666672.2,666672.2,23373,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678232,480791.00
05/07/2016 23:30,2,0.000,ALERT,213.51,301.17,59.938,1462678203,"274151322000076","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,709556.2,709556.2,23370,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678234,480792.00
05/07/2016 23:30,2,0.000,ALERT,213.96,304.18,59.986,1462678203,"201051344000868","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,389879.9,389879.9,29625,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678236,480793.00
05/07/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1462678203,"274151322000095","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,702359.5,702359.5,23274,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678238,480794.00
05/07/2016 23:30,2,0.000,ALERT,213.74,303.58,59.986,1462678203,"201051344000988","219011344069620",0.00,10.00,0,298.47,305.08,0.0,0.0,0.000,387168.0,387168.0,29919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678240,480795.00
05/07/2016 23:30,2,0.000,ALERT,213.06,300.57,59.981,1462678203,"201051344001025","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,400891.1,400891.1,34435,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678242,480796.00
05/07/2016 23:30,2,0.000,ALERT,213.74,303.88,59.981,1462678203,"201051344000458","219011344069620",0.00,10.70,0,300.87,305.98,0.0,0.0,0.000,397859.1,397859.1,29842,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678243,480797.00
05/07/2016 23:30,2,0.000,ALERT,214.41,303.58,59.986,1462678203,"201051344000853","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,396365.4,396365.4,29440,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678245,480798.00
05/07/2016 23:30,2,0.000,ALERT,213.51,301.47,60.028,1462678203,"201051344000685","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,402702.5,402702.5,34272,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678247,480799.00
05/07/2016 23:30,2,0.000,ALERT,213.29,300.87,59.965,1462678203,"201051344000917","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,399644.3,399644.3,34269,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678249,480800.00
05/07/2016 23:30,2,0.000,ALERT,213.51,301.77,60.002,1462678203,"201051344001145","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,404828.2,404828.2,34131,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678251,480801.00
05/07/2016 23:30,2,0.000,ALERT,213.29,300.87,59.954,1462678203,"201051344000651","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,396962.7,396962.7,34491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678253,480802.00
05/07/2016 23:30,2,0.000,ALERT,212.61,301.47,60.012,1462678203,"274151322000088","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,644966.6,644966.6,23045,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678254,480803.00
05/07/2016 23:30,2,0.000,ALERT,213.74,300.57,59.986,1462678203,"274151322000068","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,541208.4,541208.4,24489,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678256,480804.00
05/07/2016 23:30,2,0.000,ALERT,212.83,301.47,60.034,1462678203,"201051344001135","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,393147.7,393147.7,34441,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678258,480805.00
05/07/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1462678203,"201051344000594","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,401313.6,401313.6,29884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678260,480806.00
05/07/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1462678203,"201051344001203","219011344069620",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,399941.7,399941.7,34450,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678261,480807.00
05/07/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1462678203,"274151322000054","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,658989.6,658989.6,23075,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678263,480808.00
05/07/2016 23:30,2,0.000,ALERT,214.19,303.88,60.028,1462678203,"201051344000867","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,389153.1,389153.1,29884,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678265,480809.00
05/07/2016 23:30,2,0.000,ALERT,213.29,301.47,59.991,1462678203,"201051344001093","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,398652.2,398652.2,34320,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678267,480810.00
05/07/2016 23:30,2,0.000,ALERT,213.96,303.58,59.996,1462678203,"201051344000900","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,404658.7,404658.7,29269,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462678269,480811.00
05/07/2016 23:30,2,0.000,ALERT,214.19,302.98,60.007,1462678203,"201051344000648","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,396945.9,396945.9,29570,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678271,480812.00
05/07/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1462678203,"201051344000569","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,405865.5,405865.5,29207,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678272,480813.00
05/07/2016 23:30,2,0.000,ALERT,213.74,303.58,59.991,1462678203,"201051344000983","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,397485.0,397485.0,29675,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678274,480814.00
05/07/2016 23:30,2,0.000,ALERT,213.96,303.58,59.996,1462678203,"201051344001158","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,392000.9,392000.9,29939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678276,480815.00
05/07/2016 23:30,2,0.000,ALERT,214.19,303.88,60.028,1462678203,"201051344000576","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,398910.3,398910.3,29349,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678278,480816.00
05/07/2016 23:30,2,0.000,ALERT,213.29,300.57,59.991,1462678203,"274151322000087","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,632854.6,632854.6,23155,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462678280,480817.00
05/07/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1462679103,"201051344000645","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,398551.5,398551.5,29491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679105,480818.00
05/07/2016 23:45,2,0.000,ALERT,212.38,300.27,59.986,1462679103,"274151322000085","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,661282.7,661282.7,23087,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679107,480819.00
05/07/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1462679103,"201051344000633","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,389474.4,389474.4,29959,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679109,480820.00
05/07/2016 23:45,2,0.000,ALERT,213.06,302.37,60.007,1462679103,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,390847.2,390847.2,29902,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679110,480821.00
05/07/2016 23:45,2,0.000,ALERT,212.61,301.17,60.007,1462679103,"201051344000646","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,394710.1,394710.1,34460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679112,480822.00
05/07/2016 23:45,2,0.000,ALERT,212.16,301.77,59.996,1462679103,"274151322000052","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,672677.7,672677.7,23307,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679114,480823.00
05/07/2016 23:45,2,0.000,ALERT,213.06,301.47,59.986,1462679103,"201051344000585","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,401033.7,401033.7,34464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679116,480824.00
05/07/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1462679103,"201051344001230","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,398431.4,398431.4,34258,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679118,480825.00
05/07/2016 23:45,2,0.000,ALERT,213.51,302.07,60.028,1462679103,"201051344000582","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,391974.1,391974.1,34433,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679119,480826.00
05/07/2016 23:45,2,0.000,ALERT,212.61,301.17,59.991,1462679103,"201051344000955","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,403891.5,403891.5,34369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679121,480827.00
05/07/2016 23:45,2,0.000,ALERT,212.38,299.67,59.986,1462679103,"274151322000094","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,541491.3,541491.3,24284,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679123,480828.00
05/07/2016 23:45,2,0.000,ALERT,213.06,302.98,60.034,1462679103,"201051344000579","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,404520.5,404520.5,9975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679125,480829.00
05/07/2016 23:45,2,0.000,ALERT,212.83,301.47,59.991,1462679103,"201051344000890","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,401066.9,401066.9,34389,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679126,480830.00
05/07/2016 23:45,2,0.000,ALERT,213.06,301.17,59.986,1462679103,"201051344000438","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,403189.4,403189.4,34397,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679128,480831.00
05/07/2016 23:45,2,0.000,ALERT,213.06,300.87,59.986,1462679103,"201051344000417","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,396035.7,396035.7,34553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679130,480832.00
05/07/2016 23:45,2,0.000,ALERT,212.38,301.47,59.975,1462679103,"274151322000083","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,666672.2,666672.2,23375,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679132,480833.00
05/07/2016 23:45,2,0.000,ALERT,212.83,300.57,59.986,1462679103,"274151322000076","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,709556.2,709556.2,23372,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679134,480834.00
05/07/2016 23:45,2,0.000,ALERT,213.06,303.28,59.986,1462679103,"201051344000868","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,389879.9,389879.9,29627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679135,480835.00
05/07/2016 23:45,2,0.000,ALERT,212.38,301.47,59.954,1462679103,"274151322000095","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,702359.5,702359.5,23276,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679137,480836.00
05/07/2016 23:45,2,0.000,ALERT,213.06,302.37,59.981,1462679103,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,387168.0,387168.0,29921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679139,480837.00
05/07/2016 23:45,2,0.000,ALERT,212.83,300.87,59.981,1462679103,"201051344001025","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,400891.1,400891.1,34437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679141,480838.00
05/07/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1462679103,"201051344000458","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,397859.1,397859.1,29844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679143,480839.00
05/07/2016 23:45,2,0.000,ALERT,213.74,302.37,59.986,1462679103,"201051344000853","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,396365.4,396365.4,29442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679145,480840.00
05/07/2016 23:45,2,0.000,ALERT,213.51,301.47,59.981,1462679103,"201051344000685","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,402702.5,402702.5,34274,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679146,480841.00
05/07/2016 23:45,2,0.000,ALERT,213.29,300.87,59.949,1462679103,"201051344000917","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,399644.3,399644.3,34271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679148,480842.00
05/07/2016 23:45,2,0.000,ALERT,213.29,301.47,59.981,1462679103,"201051344001145","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,404828.2,404828.2,34133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679150,480843.00
05/07/2016 23:45,2,0.000,ALERT,213.06,300.27,59.981,1462679103,"201051344000651","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,396962.7,396962.7,34493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679152,480844.00
05/07/2016 23:45,2,0.000,ALERT,211.93,300.57,60.023,1462679103,"274151322000088","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,644966.6,644966.6,23047,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679154,480845.00
05/07/2016 23:45,2,0.000,ALERT,212.61,299.67,59.975,1462679103,"274151322000068","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,541208.4,541208.4,24491,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679155,480846.00
05/07/2016 23:45,2,0.000,ALERT,212.61,301.17,59.986,1462679103,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,393147.7,393147.7,34443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679157,480847.00
05/07/2016 23:45,2,0.000,ALERT,212.61,302.98,59.975,1462679103,"201051344000594","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,401313.6,401313.6,29886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679159,480848.00
05/07/2016 23:45,2,0.000,ALERT,212.83,300.87,59.949,1462679103,"201051344001203","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,399941.7,399941.7,34452,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679161,480849.00
05/07/2016 23:45,2,0.000,ALERT,212.16,300.87,59.975,1462679103,"274151322000054","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,658989.6,658989.6,23077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679163,480850.00
05/07/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1462679103,"201051344000867","219011344069620",0.00,10.30,0,301.17,305.98,0.0,0.0,0.000,389153.1,389153.1,29886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679164,480851.00
05/07/2016 23:45,2,0.000,ALERT,212.83,300.87,59.975,1462679103,"201051344001093","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,398652.2,398652.2,34322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679166,480852.00
05/07/2016 23:45,2,0.000,ALERT,212.83,302.07,59.975,1462679103,"201051344000900","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,404658.7,404658.7,29271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679168,480853.00
05/07/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1462679103,"201051344000648","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,396945.9,396945.9,29572,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679170,480854.00
05/07/2016 23:45,2,0.000,ALERT,213.06,302.98,59.981,1462679103,"201051344000569","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,405865.5,405865.5,29209,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679172,480855.00
05/07/2016 23:45,2,0.000,ALERT,213.06,302.98,60.018,1462679103,"201051344000983","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,397485.0,397485.0,29677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679173,480856.00
05/07/2016 23:45,2,0.000,ALERT,213.29,302.37,59.938,1462679103,"201051344001158","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,392000.9,392000.9,29941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679175,480857.00
05/07/2016 23:45,2,0.000,ALERT,213.51,302.98,59.928,1462679103,"201051344000576","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,398910.3,398910.3,29351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462679177,480858.00
05/07/2016 23:45,2,0.000,ALERT,212.38,299.97,59.965,1462679103,"274151322000087","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,632854.6,632854.6,23157,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462679179,480859.00
